Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,423.0,140.5,1.25,16.95,315.5,96.97,79.48
2018,2,1,10,0,461.0,148.0,1.3,17.6,352.0,101.65,83.14
2018,2,1,10,15,503.0,149.5,1.45,18.15,386.0,102.78,83.78
2018,2,1,10,30,545.0,151.0,1.6,18.7,420.0,104.01,84.5
2018,2,1,10,45,529.5,163.5,1.75,19.2,435.5,110.56,89.79
2018,2,1,11,0,514.0,176.0,1.9,19.7,451.0,139.13,96.65
2018,2,1,11,15,494.5,189.0,2.0,19.95,460.0,181.98,122.66
2018,2,1,11,30,475.0,202.0,2.1,20.2,469.0,222.81,154.23
2018,2,1,11,45,528.5,187.5,2.2,20.45,489.5,259.47,182.76
2018,2,1,12,0,582.0,173.0,2.3,20.7,510.0,300.29,216.5
2018,2,1,12,15,673.5,145.5,2.35,20.75,536.5,351.18,258.3
2018,2,1,12,30,765.0,118.0,2.4,20.8,563.0,404.83,303.08
2018,2,1,12,45,780.0,111.0,2.45,20.85,560.5,449.6,342.14
2018,2,1,13,0,795.0,104.0,2.5,20.9,558.0,491.84,378.64
2018,2,1,13,15,751.5,113.5,2.55,20.85,534.5,517.9,402.41
2018,2,1,13,30,708.0,123.0,2.6,20.8,511.0,539.14,421.7
2018,2,1,13,45,736.0,109.5,2.6,20.75,499.5,575.8,452.33
2018,2,1,14,0,764.0,96.0,2.6,20.7,488.0,609.26,480.24
2018,2,1,14,15,687.0,109.0,2.5,20.5,447.0,602.85,476.84
2018,2,1,14,30,610.0,122.0,2.4,20.3,406.0,587.14,466.28
2018,2,1,14,45,604.0,113.0,2.25,20.1,377.0,593.97,473.19
2018,2,1,15,0,598.0,104.0,2.1,19.9,348.0,597.72,477.43
2018,2,1,15,15,608.5,91.0,2.1,19.9,318.0,606.64,485.68
2018,2,1,15,30,619.0,78.0,2.1,19.9,288.0,612.6,490.7
2018,2,1,15,45,608.5,68.5,1.55,18.5,252.0,603.21,483.25
2018,2,1,16,0,598.0,59.0,1.0,17.1,216.0,590.76,471.79
2018,2,1,16,15,520.5,54.5,1.05,16.4,172.5,528.33,424.81
2018,2,1,16,30,443.0,50.0,1.1,15.7,129.0,463.1,373.29
2018,2,1,16,45,367.0,40.5,1.1,15.0,93.0,391.49,312.72
2018,2,1,17,0,291.0,31.0,1.1,14.3,57.0,319.62,232.8
2018,2,1,17,15,174.0,18.5,1.15,14.2,31.5,186.73,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.1,6.0,48.34,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,2,7,15,104.0,10.0,1.1,9.75,15.5,7.87,0.0
2018,2,2,7,30,208.0,20.0,1.3,10.6,31.0,16.5,0.0
2018,2,2,7,45,339.5,29.0,1.45,11.45,68.5,23.98,14.16
2018,2,2,8,0,471.0,38.0,1.6,12.3,106.0,31.65,22.15
2018,2,2,8,15,512.5,46.0,1.65,12.95,144.0,38.02,28.22
2018,2,2,8,30,554.0,54.0,1.7,13.6,182.0,44.28,34.0
2018,2,2,8,45,487.0,76.5,1.7,14.2,205.5,60.27,48.28
2018,2,2,9,0,420.0,99.0,1.7,14.8,229.0,71.84,58.44
2018,2,2,9,15,428.0,112.5,1.8,15.55,261.0,80.37,65.71
2018,2,2,9,30,436.0,126.0,1.9,16.3,293.0,88.63,72.62
2018,2,2,9,45,460.0,135.0,2.0,17.0,326.5,94.14,77.06
2018,2,2,10,0,484.0,144.0,2.1,17.7,360.0,99.56,81.37
2018,2,2,10,15,503.0,151.0,2.15,18.15,389.0,103.6,84.53
2018,2,2,10,30,522.0,158.0,2.2,18.6,418.0,107.61,87.64
2018,2,2,10,45,516.0,169.5,2.3,19.0,436.5,113.68,92.54
2018,2,2,11,0,510.0,181.0,2.4,19.4,455.0,142.7,99.42
2018,2,2,11,15,515.5,185.5,2.4,19.7,470.0,183.04,122.73
2018,2,2,11,30,521.0,190.0,2.4,20.0,485.0,223.78,153.27
2018,2,2,11,45,501.5,199.5,2.4,20.35,487.5,262.43,186.34
2018,2,2,12,0,482.0,209.0,2.4,20.7,490.0,298.71,218.44
2018,2,2,12,15,479.5,211.0,2.45,20.85,491.0,332.83,248.55
2018,2,2,12,30,477.0,213.0,2.5,21.0,492.0,365.86,277.52
2018,2,2,12,45,526.5,194.0,2.5,21.2,499.0,403.8,309.26
2018,2,2,13,0,576.0,175.0,2.5,21.4,506.0,443.82,342.52
2018,2,2,13,15,635.0,152.5,2.5,21.3,509.5,493.49,383.23
2018,2,2,13,30,694.0,130.0,2.5,21.2,513.0,539.54,421.07
2018,2,2,13,45,762.5,107.0,2.5,21.1,513.5,591.28,462.96
2018,2,2,14,0,831.0,84.0,2.5,21.0,514.0,642.04,503.86
2018,2,2,14,15,820.5,80.5,2.4,20.65,486.0,662.09,521.09
2018,2,2,14,30,810.0,77.0,2.3,20.3,458.0,678.51,535.57
2018,2,2,14,45,793.5,74.0,2.2,20.0,424.5,687.51,543.19
2018,2,2,15,0,777.0,71.0,2.1,19.7,391.0,692.69,547.96
2018,2,2,15,15,753.0,68.0,2.1,19.7,353.5,688.35,545.71
2018,2,2,15,30,729.0,65.0,2.1,19.7,316.0,680.16,540.48
2018,2,2,15,45,642.5,65.5,1.65,18.55,265.0,628.26,501.86
2018,2,2,16,0,556.0,66.0,1.2,17.4,214.0,567.78,455.61
2018,2,2,16,15,486.5,59.5,1.15,16.6,171.5,508.69,410.75
2018,2,2,16,30,417.0,53.0,1.1,15.8,129.0,446.92,361.33
2018,2,2,16,45,356.5,42.5,1.1,15.0,94.5,386.37,309.71
2018,2,2,17,0,296.0,32.0,1.1,14.2,60.0,325.54,242.13
2018,2,2,17,15,181.5,20.5,1.1,14.0,34.5,196.24,0.0
2018,2,2,17,30,67.0,9.0,1.1,13.8,9.0,58.54,0.0
2018,2,2,17,45,33.5,4.5,1.1,13.6,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,3,7,15,129.0,11.5,0.9,10.8,18.5,9.05,0.0
2018,2,3,7,30,258.0,23.0,0.9,11.7,37.0,19.19,0.0
2018,2,3,7,45,388.0,31.0,0.9,12.6,76.0,25.83,15.83
2018,2,3,8,0,518.0,39.0,0.9,13.5,115.0,32.73,23.05
2018,2,3,8,15,590.0,45.0,0.9,14.15,160.5,41.05,30.8
2018,2,3,8,30,662.0,51.0,0.9,14.8,206.0,46.61,35.94
2018,2,3,8,45,707.0,55.5,0.95,15.5,251.0,50.71,39.59
2018,2,3,9,0,752.0,60.0,1.0,16.2,296.0,54.82,43.13
2018,2,3,9,15,782.0,62.5,1.05,17.0,337.5,57.18,45.02
2018,2,3,9,30,812.0,65.0,1.1,17.8,379.0,59.55,46.86
2018,2,3,9,45,833.5,67.0,1.2,18.6,416.0,61.42,48.23
2018,2,3,10,0,855.0,69.0,1.3,19.4,453.0,63.29,49.58
2018,2,3,10,15,869.0,71.0,1.35,20.0,484.5,71.74,56.62
2018,2,3,10,30,883.0,73.0,1.4,20.6,516.0,73.8,58.13
2018,2,3,10,45,891.5,74.5,1.45,21.2,540.0,75.33,59.18
2018,2,3,11,0,900.0,76.0,1.5,21.8,564.0,112.12,63.98
2018,2,3,11,15,906.0,77.0,1.5,22.15,581.0,168.93,94.29
2018,2,3,11,30,912.0,78.0,1.5,22.5,598.0,225.6,136.32
2018,2,3,11,45,915.0,78.5,1.5,22.85,607.5,280.81,182.68
2018,2,3,12,0,918.0,79.0,1.5,23.2,617.0,335.08,230.1
2018,2,3,12,15,916.5,79.5,1.55,23.3,618.0,386.65,275.98
2018,2,3,12,30,915.0,80.0,1.6,23.4,619.0,436.38,319.74
2018,2,3,12,45,911.5,80.0,1.6,23.55,612.5,482.76,359.74
2018,2,3,13,0,908.0,80.0,1.6,23.7,606.0,526.72,396.8
2018,2,3,13,15,902.5,79.5,1.6,23.65,592.0,566.57,430.16
2018,2,3,13,30,897.0,79.0,1.6,23.6,578.0,603.52,460.56
2018,2,3,13,45,888.5,78.0,1.65,23.55,557.0,635.11,486.75
2018,2,3,14,0,880.0,77.0,1.7,23.5,536.0,663.35,510.1
2018,2,3,14,15,867.5,75.5,1.7,23.25,507.5,684.94,528.41
2018,2,3,14,30,855.0,74.0,1.7,23.0,479.0,709.3,547.96
2018,2,3,14,45,837.0,71.5,1.7,22.8,444.5,718.85,555.98
2018,2,3,15,0,819.0,69.0,1.7,22.6,410.0,724.4,561.34
2018,2,3,15,15,793.0,66.0,1.7,22.6,370.0,719.22,558.63
2018,2,3,15,30,767.0,63.0,1.7,22.6,330.0,710.01,552.92
2018,2,3,15,45,730.5,59.5,1.35,21.05,287.0,687.94,537.81
2018,2,3,16,0,694.0,56.0,1.0,19.5,244.0,662.03,518.63
2018,2,3,16,15,638.5,50.5,1.05,18.7,199.0,614.84,484.86
2018,2,3,16,30,583.0,45.0,1.1,17.9,154.0,573.0,452.5
2018,2,3,16,45,490.5,37.5,1.15,17.05,111.5,489.89,385.56
2018,2,3,17,0,398.0,30.0,1.2,16.2,69.0,406.53,302.6
2018,2,3,17,15,243.5,19.5,1.15,16.05,39.5,247.88,0.0
2018,2,3,17,30,89.0,9.0,1.1,15.9,10.0,75.68,0.0
2018,2,3,17,45,44.5,4.5,1.1,15.75,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,7,15,18.0,8.5,0.6,12.85,9.5,6.69,0.0
2018,2,4,7,30,36.0,17.0,0.5,13.5,19.0,13.18,0.0
2018,2,4,7,45,50.0,32.5,0.45,14.1,38.5,24.52,14.84
2018,2,4,8,0,64.0,48.0,0.4,14.7,58.0,35.65,25.56
2018,2,4,8,15,77.0,65.5,0.4,15.25,81.0,47.83,36.68
2018,2,4,8,30,90.0,83.0,0.4,15.8,104.0,59.75,47.38
2018,2,4,8,45,170.0,100.0,0.4,16.3,150.0,70.56,56.91
2018,2,4,9,0,250.0,117.0,0.4,16.8,196.0,82.29,67.02
2018,2,4,9,15,209.0,132.0,0.6,17.4,204.5,90.91,74.27
2018,2,4,9,30,168.0,147.0,0.8,18.0,213.0,101.97,83.5
2018,2,4,9,45,178.0,169.0,1.0,18.65,244.5,115.06,94.33
2018,2,4,10,0,188.0,191.0,1.2,19.3,276.0,127.72,104.65
2018,2,4,10,15,131.5,202.0,1.35,19.9,263.5,133.03,108.69
2018,2,4,10,30,75.0,213.0,1.5,20.5,251.0,142.75,116.41
2018,2,4,10,45,89.5,216.0,1.7,21.15,263.5,145.5,118.24
2018,2,4,11,0,104.0,219.0,1.9,21.8,276.0,150.42,113.87
2018,2,4,11,15,202.5,233.0,1.95,22.05,348.0,182.2,133.18
2018,2,4,11,30,301.0,247.0,2.0,22.3,420.0,224.01,161.11
2018,2,4,11,45,409.0,224.0,2.1,22.6,463.0,259.27,185.58
2018,2,4,12,0,517.0,201.0,2.2,22.9,506.0,305.14,220.44
2018,2,4,12,15,605.0,172.0,2.2,22.85,530.0,352.45,258.74
2018,2,4,12,30,693.0,143.0,2.2,22.8,554.0,402.24,299.78
2018,2,4,12,45,726.5,131.5,2.15,22.75,559.0,448.01,338.47
2018,2,4,13,0,760.0,120.0,2.1,22.7,564.0,494.45,377.11
2018,2,4,13,15,775.5,114.0,2.0,22.45,558.0,536.26,411.8
2018,2,4,13,30,791.0,108.0,1.9,22.2,552.0,576.8,444.86
2018,2,4,13,45,826.5,97.0,1.8,22.0,545.5,623.26,481.59
2018,2,4,14,0,862.0,86.0,1.7,21.8,539.0,668.88,517.04
2018,2,4,14,15,852.0,83.5,1.65,21.5,511.5,691.51,535.72
2018,2,4,14,30,842.0,81.0,1.6,21.2,484.0,710.47,551.57
2018,2,4,14,45,827.5,77.5,1.5,20.9,450.0,721.31,559.92
2018,2,4,15,0,813.0,74.0,1.4,20.6,416.0,728.24,565.54
2018,2,4,15,15,786.5,71.5,1.4,20.6,376.0,723.19,562.94
2018,2,4,15,30,760.0,69.0,1.4,20.6,336.0,714.02,557.32
2018,2,4,15,45,726.5,64.0,1.15,19.35,292.5,692.39,542.49
2018,2,4,16,0,693.0,59.0,0.9,18.1,249.0,666.94,523.85
2018,2,4,16,15,642.0,52.5,0.95,17.25,204.0,622.05,492.02
2018,2,4,16,30,591.0,46.0,1.0,16.4,159.0,582.67,461.76
2018,2,4,16,45,499.5,39.0,1.05,15.55,116.0,500.62,395.89
2018,2,4,17,0,408.0,32.0,1.1,14.7,73.0,417.75,315.99
2018,2,4,17,15,251.0,21.0,1.15,14.55,42.0,257.93,0.39
2018,2,4,17,30,94.0,10.0,1.2,14.4,11.0,80.59,0.0
2018,2,4,17,45,47.0,5.0,1.2,14.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,7,15,129.5,12.0,1.05,11.85,20.0,9.44,0.0
2018,2,5,7,30,259.0,24.0,1.1,12.4,40.0,19.96,1.38
2018,2,5,7,45,347.5,34.0,1.1,12.95,75.5,28.09,18.05
2018,2,5,8,0,436.0,44.0,1.1,13.5,111.0,36.22,26.19
2018,2,5,8,15,541.5,48.5,1.25,14.0,160.0,40.15,30.07
2018,2,5,8,30,647.0,53.0,1.4,14.5,209.0,48.11,37.32
2018,2,5,8,45,691.0,58.0,1.55,15.05,254.0,52.53,41.28
2018,2,5,9,0,735.0,63.0,1.7,15.6,299.0,56.95,45.11
2018,2,5,9,15,767.0,65.5,1.85,16.1,341.0,59.25,46.99
2018,2,5,9,30,799.0,68.0,2.0,16.6,383.0,61.58,48.86
2018,2,5,9,45,822.5,70.0,2.15,17.15,420.5,63.42,50.24
2018,2,5,10,0,846.0,72.0,2.3,17.7,458.0,65.27,51.62
2018,2,5,10,15,861.0,73.5,2.4,18.15,489.5,66.59,52.56
2018,2,5,10,30,876.0,75.0,2.5,18.6,521.0,75.1,59.71
2018,2,5,10,45,872.5,80.0,2.6,19.1,542.0,78.58,62.47
2018,2,5,11,0,869.0,85.0,2.7,19.6,563.0,112.59,64.4
2018,2,5,11,15,780.5,113.5,2.7,20.0,553.0,177.44,106.87
2018,2,5,11,30,692.0,142.0,2.7,20.4,543.0,226.83,148.29
2018,2,5,11,45,543.0,191.0,2.75,20.8,508.5,269.43,190.29
2018,2,5,12,0,394.0,240.0,2.8,21.2,474.0,295.79,218.83
2018,2,5,12,15,376.5,244.5,2.85,21.5,469.0,321.33,241.87
2018,2,5,12,30,359.0,249.0,2.9,21.8,464.0,344.6,262.68
2018,2,5,12,45,315.5,254.0,2.9,22.1,441.5,354.45,272.8
2018,2,5,13,0,272.0,259.0,2.9,22.4,419.0,359.75,278.65
2018,2,5,13,15,316.5,243.0,2.85,22.5,425.0,389.86,303.39
2018,2,5,13,30,361.0,227.0,2.8,22.6,431.0,421.86,329.56
2018,2,5,13,45,522.0,174.5,2.75,22.7,457.5,506.53,396.51
2018,2,5,14,0,683.0,122.0,2.7,22.8,484.0,593.57,464.5
2018,2,5,14,15,680.5,117.0,2.5,22.65,461.5,614.54,481.23
2018,2,5,14,30,678.0,112.0,2.3,22.5,439.0,632.68,495.93
2018,2,5,14,45,725.0,93.5,2.1,22.35,420.5,669.41,524.56
2018,2,5,15,0,772.0,75.0,1.9,22.2,402.0,700.61,546.89
2018,2,5,15,15,774.0,68.5,1.9,22.2,370.0,712.3,556.06
2018,2,5,15,30,776.0,62.0,1.9,22.2,338.0,720.74,562.89
2018,2,5,15,45,741.0,58.0,1.45,20.85,294.5,699.21,547.09
2018,2,5,16,0,706.0,54.0,1.0,19.5,251.0,673.94,527.23
2018,2,5,16,15,652.5,49.5,1.05,18.85,206.0,629.46,495.59
2018,2,5,16,30,599.0,45.0,1.1,18.2,161.0,581.65,459.11
2018,2,5,16,45,509.0,38.0,1.15,17.55,118.0,508.54,400.24
2018,2,5,17,0,419.0,31.0,1.2,16.9,75.0,427.05,323.84
2018,2,5,17,15,260.5,21.0,1.15,16.8,43.5,268.9,49.45
2018,2,5,17,30,102.0,11.0,1.1,16.7,12.0,87.86,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.3,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.6,2.0,0.0,0.0
2018,2,6,7,15,191.5,13.5,1.75,9.5,24.5,10.62,0.0
2018,2,6,7,30,351.0,24.0,2.0,10.4,47.0,20.16,3.6
2018,2,6,7,45,470.5,31.5,2.25,11.35,89.0,28.86,18.97
2018,2,6,8,0,590.0,39.0,2.5,12.3,131.0,35.98,26.12
2018,2,6,8,15,667.5,43.0,2.6,12.9,180.0,39.96,30.04
2018,2,6,8,30,745.0,47.0,2.7,13.5,229.0,44.15,33.94
2018,2,6,8,45,787.5,50.0,2.8,14.1,276.0,47.27,36.74
2018,2,6,9,0,830.0,53.0,2.9,14.7,323.0,54.96,43.5
2018,2,6,9,15,856.0,55.5,2.95,15.25,366.0,58.18,46.2
2018,2,6,9,30,882.0,58.0,3.0,15.8,409.0,61.31,48.76
2018,2,6,9,45,901.0,59.5,3.0,16.35,447.0,63.51,50.47
2018,2,6,10,0,920.0,61.0,3.0,16.9,485.0,65.62,52.09
2018,2,6,10,15,932.5,63.0,3.05,17.4,517.5,67.86,53.82
2018,2,6,10,30,945.0,65.0,3.1,17.9,550.0,70.01,55.46
2018,2,6,10,45,953.5,66.5,3.15,18.4,575.5,71.64,56.66
2018,2,6,11,0,962.0,68.0,3.2,18.9,601.0,115.67,63.94
2018,2,6,11,15,967.0,68.5,3.2,19.3,618.5,175.63,97.83
2018,2,6,11,30,972.0,69.0,3.2,19.7,636.0,235.25,143.7
2018,2,6,11,45,972.5,69.5,3.25,20.05,644.5,293.22,193.97
2018,2,6,12,0,973.0,70.0,3.3,20.4,653.0,349.89,245.05
2018,2,6,12,15,972.0,71.0,3.3,20.55,655.0,404.93,295.05
2018,2,6,12,30,971.0,72.0,3.3,20.7,657.0,458.11,342.74
2018,2,6,12,45,966.0,73.0,3.35,20.9,650.0,507.44,386.38
2018,2,6,13,0,961.0,74.0,3.4,21.1,643.0,554.13,426.82
2018,2,6,13,15,955.0,73.0,3.35,21.1,627.5,595.55,462.35
2018,2,6,13,30,949.0,72.0,3.3,21.1,612.0,633.82,494.62
2018,2,6,13,45,941.5,70.5,3.25,21.1,590.0,667.39,522.66
2018,2,6,14,0,934.0,69.0,3.2,21.1,568.0,697.47,547.55
2018,2,6,14,15,922.5,68.0,3.05,20.9,539.0,721.82,567.75
2018,2,6,14,30,911.0,67.0,2.9,20.7,510.0,742.39,583.43
2018,2,6,14,45,893.0,65.0,2.7,20.45,474.0,753.15,591.69
2018,2,6,15,0,875.0,63.0,2.5,20.2,438.0,759.86,597.0
2018,2,6,15,15,851.0,60.5,2.5,20.2,397.0,757.3,596.27
2018,2,6,15,30,827.0,58.0,2.5,20.2,356.0,758.83,598.39
2018,2,6,15,45,793.0,54.5,1.9,18.8,311.0,739.19,583.65
2018,2,6,16,0,759.0,51.0,1.3,17.4,266.0,715.71,564.33
2018,2,6,16,15,706.5,47.0,1.3,16.5,219.5,672.86,533.83
2018,2,6,16,30,654.0,43.0,1.3,15.6,173.0,626.68,498.5
2018,2,6,16,45,566.0,37.0,1.3,14.7,128.0,546.25,434.03
2018,2,6,17,0,478.0,31.0,1.3,13.8,83.0,463.13,357.21
2018,2,6,17,15,302.5,21.0,1.3,13.7,48.0,305.67,100.71
2018,2,6,17,30,127.0,11.0,1.3,13.6,13.0,107.65,0.0
2018,2,6,17,45,63.5,5.5,1.3,13.5,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.35,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.6,2.0,0.0,0.0
2018,2,7,7,15,166.5,14.5,1.2,11.6,24.5,11.41,0.0
2018,2,7,7,30,311.0,26.0,1.2,12.6,47.0,21.74,6.06
2018,2,7,7,45,425.5,34.0,1.25,13.6,87.5,28.37,18.51
2018,2,7,8,0,540.0,42.0,1.3,14.6,128.0,35.22,25.27
2018,2,7,8,15,607.5,47.0,1.35,15.15,173.5,42.84,32.35
2018,2,7,8,30,675.0,52.0,1.4,15.7,219.0,47.54,36.66
2018,2,7,8,45,718.0,56.0,1.45,16.3,264.5,51.22,39.92
2018,2,7,9,0,761.0,60.0,1.5,16.9,310.0,54.94,43.09
2018,2,7,9,15,789.5,63.0,1.55,17.7,352.5,57.67,45.29
2018,2,7,9,30,818.0,66.0,1.6,18.5,395.0,60.41,47.43
2018,2,7,9,45,838.0,68.5,1.6,19.35,432.5,62.61,49.05
2018,2,7,10,0,858.0,71.0,1.6,20.2,470.0,64.78,50.64
2018,2,7,10,15,872.5,72.5,1.5,20.65,501.5,73.1,57.56
2018,2,7,10,30,887.0,74.0,1.4,21.1,533.0,74.81,58.79
2018,2,7,10,45,896.5,75.5,1.35,21.6,558.0,76.34,59.86
2018,2,7,11,0,906.0,77.0,1.3,22.1,583.0,119.93,67.17
2018,2,7,11,15,912.0,78.0,1.15,22.4,600.5,177.46,99.63
2018,2,7,11,30,918.0,79.0,1.0,22.7,618.0,234.84,142.83
2018,2,7,11,45,921.0,79.0,0.85,23.05,627.5,290.38,189.23
2018,2,7,12,0,924.0,79.0,0.7,23.4,637.0,344.92,235.98
2018,2,7,12,15,921.0,80.5,0.55,23.6,638.0,397.41,280.8
2018,2,7,12,30,918.0,82.0,0.4,23.8,639.0,447.95,322.65
2018,2,7,12,45,911.0,84.0,0.25,24.0,632.0,495.0,360.27
2018,2,7,13,0,904.0,86.0,0.1,24.2,625.0,539.41,394.46
2018,2,7,13,15,899.0,85.0,0.2,24.2,611.0,579.3,426.87
2018,2,7,13,30,894.0,84.0,0.3,24.2,597.0,616.29,456.73
2018,2,7,13,45,885.5,83.0,0.35,24.25,575.5,648.09,481.83
2018,2,7,14,0,877.0,82.0,0.4,24.3,554.0,676.53,504.22
2018,2,7,14,15,865.0,80.0,0.45,24.2,525.5,704.15,525.88
2018,2,7,14,30,853.0,78.0,0.5,24.1,497.0,722.59,540.67
2018,2,7,14,45,835.5,76.0,0.55,23.95,462.5,733.14,549.69
2018,2,7,15,0,818.0,74.0,0.6,23.8,428.0,739.68,556.19
2018,2,7,15,15,792.5,71.0,0.6,23.8,387.5,734.81,553.9
2018,2,7,15,30,767.0,68.0,0.6,23.8,347.0,725.84,548.82
2018,2,7,15,45,730.5,64.5,0.65,22.4,303.5,703.43,537.73
2018,2,7,16,0,694.0,61.0,0.7,21.0,260.0,677.08,523.0
2018,2,7,16,15,638.5,55.5,0.8,20.0,214.0,636.59,496.39
2018,2,7,16,30,583.0,50.0,0.9,19.0,168.0,587.08,460.72
2018,2,7,16,45,492.5,42.5,1.0,18.0,124.0,504.13,396.7
2018,2,7,17,0,402.0,35.0,1.1,17.0,80.0,420.18,323.38
2018,2,7,17,15,257.0,24.0,1.1,16.6,47.5,274.92,118.08
2018,2,7,17,30,112.0,13.0,1.1,16.2,15.0,97.85,0.0
2018,2,7,17,45,56.0,6.5,1.15,15.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,11.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,11.8,2.0,0.0,0.0
2018,2,8,7,15,170.0,14.5,0.75,12.45,25.5,11.41,0.0
2018,2,8,7,30,317.0,26.0,0.7,13.1,49.0,21.7,7.49
2018,2,8,7,45,413.5,35.5,0.7,13.8,88.5,29.52,19.62
2018,2,8,8,0,510.0,45.0,0.7,14.5,128.0,37.41,27.27
2018,2,8,8,15,593.0,49.5,0.65,15.05,176.0,41.31,31.07
2018,2,8,8,30,676.0,54.0,0.6,15.6,224.0,49.2,38.19
2018,2,8,8,45,719.0,58.5,0.6,16.1,270.0,53.24,41.76
2018,2,8,9,0,762.0,63.0,0.6,16.6,316.0,57.3,45.23
2018,2,8,9,15,793.5,65.0,0.65,17.35,359.0,59.26,46.74
2018,2,8,9,30,825.0,67.0,0.7,18.1,402.0,61.27,48.25
2018,2,8,9,45,848.0,69.0,0.75,18.85,440.5,63.15,49.62
2018,2,8,10,0,871.0,71.0,0.8,19.6,479.0,71.64,56.65
2018,2,8,10,15,885.0,72.5,0.9,20.25,511.0,73.43,57.9
2018,2,8,10,30,899.0,74.0,1.0,20.9,543.0,75.15,59.09
2018,2,8,10,45,908.5,75.0,1.1,21.55,568.0,76.36,59.85
2018,2,8,11,0,918.0,76.0,1.2,22.2,593.0,121.97,67.7
2018,2,8,11,15,924.5,77.0,1.25,22.65,611.0,180.32,101.09
2018,2,8,11,30,931.0,78.0,1.3,23.1,629.0,238.58,145.26
2018,2,8,11,45,934.5,78.5,1.35,23.5,639.0,295.4,193.2
2018,2,8,12,0,938.0,79.0,1.4,23.9,649.0,351.31,241.87
2018,2,8,12,15,939.0,79.0,1.45,24.0,651.0,404.77,288.91
2018,2,8,12,30,940.0,79.0,1.5,24.1,653.0,456.58,333.86
2018,2,8,12,45,939.0,78.0,1.55,24.2,647.0,504.72,375.02
2018,2,8,13,0,938.0,77.0,1.6,24.3,641.0,550.54,413.39
2018,2,8,13,15,933.5,76.5,1.7,24.2,627.0,592.44,448.53
2018,2,8,13,30,929.0,76.0,1.8,24.1,613.0,631.42,480.84
2018,2,8,13,45,921.5,74.5,1.85,24.0,591.0,664.44,508.01
2018,2,8,14,0,914.0,73.0,1.9,23.9,569.0,694.02,532.31
2018,2,8,14,15,902.5,72.0,1.85,23.65,540.5,717.89,551.8
2018,2,8,14,30,891.0,71.0,1.8,23.4,512.0,738.03,567.01
2018,2,8,14,45,875.0,69.0,1.75,23.15,477.0,749.91,576.43
2018,2,8,15,0,859.0,67.0,1.7,22.9,442.0,757.87,583.23
2018,2,8,15,15,835.5,64.5,1.7,22.9,401.5,763.39,588.21
2018,2,8,15,30,812.0,62.0,1.7,22.9,361.0,757.22,584.87
2018,2,8,15,45,778.5,58.5,1.35,21.25,316.5,737.7,572.18
2018,2,8,16,0,745.0,55.0,1.0,19.6,272.0,714.31,555.52
2018,2,8,16,15,695.0,50.0,1.05,18.65,225.0,671.82,526.77
2018,2,8,16,30,645.0,45.0,1.1,17.7,178.0,626.07,493.29
2018,2,8,16,45,563.0,38.5,1.15,16.75,133.0,549.45,433.53
2018,2,8,17,0,481.0,32.0,1.2,15.8,88.0,470.53,364.16
2018,2,8,17,15,321.5,23.0,1.2,15.65,53.0,329.6,168.75
2018,2,8,17,30,162.0,14.0,1.2,15.5,18.0,138.24,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,14.8,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,14.9,3.0,0.0,0.0
2018,2,9,7,15,211.5,14.5,0.6,15.4,28.5,11.41,0.0
2018,2,9,7,30,388.0,25.0,0.6,15.9,54.0,21.02,8.07
2018,2,9,7,45,489.5,31.5,0.6,16.45,95.5,28.88,18.95
2018,2,9,8,0,591.0,38.0,0.6,17.0,137.0,35.09,25.0
2018,2,9,8,15,661.5,42.5,0.7,17.45,185.5,39.51,29.18
2018,2,9,8,30,732.0,47.0,0.8,17.9,234.0,44.06,33.31
2018,2,9,8,45,771.5,50.5,0.95,18.35,280.5,47.53,36.35
2018,2,9,9,0,811.0,54.0,1.1,18.8,327.0,51.02,39.32
2018,2,9,9,15,837.5,56.5,1.2,19.45,370.0,58.91,46.02
2018,2,9,9,30,864.0,59.0,1.3,20.1,413.0,62.0,48.46
2018,2,9,9,45,881.5,61.5,1.45,20.75,451.0,64.82,50.65
2018,2,9,10,0,899.0,64.0,1.6,21.4,489.0,67.54,52.72
2018,2,9,10,15,911.5,65.5,1.75,21.85,521.0,69.38,54.07
2018,2,9,10,30,924.0,67.0,1.9,22.3,553.0,71.13,55.35
2018,2,9,10,45,932.5,68.0,2.05,22.75,578.0,72.38,56.21
2018,2,9,11,0,941.0,69.0,2.2,23.2,603.0,120.82,65.19
2018,2,9,11,15,945.5,71.0,2.3,23.3,621.0,180.85,100.46
2018,2,9,11,30,950.0,73.0,2.4,23.4,639.0,240.6,146.59
2018,2,9,11,45,942.0,76.5,2.5,23.5,645.5,297.92,196.2
2018,2,9,12,0,934.0,80.0,2.6,23.6,652.0,353.2,245.7
2018,2,9,12,15,921.0,84.5,2.65,23.65,650.0,405.31,292.68
2018,2,9,12,30,908.0,89.0,2.7,23.7,648.0,454.55,336.53
2018,2,9,12,45,880.0,95.5,2.75,23.7,633.0,496.73,374.1
2018,2,9,13,0,852.0,102.0,2.8,23.7,618.0,534.81,407.39
2018,2,9,13,15,847.0,99.0,2.8,23.6,602.0,572.09,439.16
2018,2,9,13,30,842.0,96.0,2.8,23.5,586.0,606.42,468.03
2018,2,9,13,45,874.5,86.5,2.75,23.45,579.5,654.59,506.29
2018,2,9,14,0,907.0,77.0,2.7,23.4,573.0,696.4,539.48
2018,2,9,14,15,858.0,82.5,2.55,23.2,532.5,707.33,548.84
2018,2,9,14,30,809.0,88.0,2.4,23.0,492.0,707.07,549.81
2018,2,9,14,45,766.0,86.5,2.2,22.75,448.0,697.97,543.72
2018,2,9,15,0,723.0,85.0,2.0,22.5,404.0,687.68,536.79
2018,2,9,15,15,648.5,90.5,2.0,22.5,357.0,653.27,513.02
2018,2,9,15,30,574.0,96.0,2.0,22.5,310.0,613.13,484.79
2018,2,9,15,45,514.0,91.5,1.5,21.2,265.5,568.64,452.26
2018,2,9,16,0,454.0,87.0,1.0,19.9,221.0,513.66,410.52
2018,2,9,16,15,358.5,80.5,1.05,19.0,175.0,433.23,350.13
2018,2,9,16,30,263.0,74.0,1.1,18.1,129.0,351.6,285.45
2018,2,9,16,45,211.0,58.0,1.15,17.15,95.0,272.98,221.68
2018,2,9,17,0,159.0,42.0,1.2,16.2,61.0,213.26,168.84
2018,2,9,17,15,106.5,27.5,1.2,15.85,37.5,149.21,84.55
2018,2,9,17,30,54.0,13.0,1.2,15.5,14.0,52.8,0.0
2018,2,9,17,45,27.0,6.5,1.2,15.15,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,10,6,45,3.0,0.5,0.8,9.95,0.5,0.0,0.0
2018,2,10,7,0,6.0,1.0,0.8,10.3,1.0,0.0,0.0
2018,2,10,7,15,41.5,14.5,0.95,11.0,17.5,11.41,0.0
2018,2,10,7,30,77.0,28.0,1.1,11.7,34.0,20.93,9.12
2018,2,10,7,45,300.0,37.0,1.3,12.4,84.5,30.08,20.41
2018,2,10,8,0,523.0,46.0,1.5,13.1,135.0,38.24,28.23
2018,2,10,8,15,620.5,48.0,1.6,13.7,185.5,43.76,33.43
2018,2,10,8,30,718.0,50.0,1.7,14.3,236.0,46.36,35.86
2018,2,10,8,45,757.0,53.5,1.85,14.85,282.0,49.73,38.84
2018,2,10,9,0,796.0,57.0,2.0,15.4,328.0,53.13,41.74
2018,2,10,9,15,822.5,60.0,2.3,16.2,371.0,55.95,44.02
2018,2,10,9,30,849.0,63.0,2.6,17.0,414.0,64.62,51.38
2018,2,10,9,45,867.0,65.0,2.9,17.85,451.5,67.05,53.19
2018,2,10,10,0,885.0,67.0,3.2,18.7,489.0,69.39,54.91
2018,2,10,10,15,878.0,73.0,3.35,19.0,515.0,73.76,58.49
2018,2,10,10,30,871.0,79.0,3.5,19.3,541.0,77.89,61.85
2018,2,10,10,45,714.5,128.5,3.65,19.6,519.0,92.55,74.21
2018,2,10,11,0,558.0,178.0,3.8,19.9,497.0,152.48,102.47
2018,2,10,11,15,481.5,208.0,3.9,19.95,489.0,201.01,137.47
2018,2,10,11,30,405.0,238.0,4.0,20.0,481.0,242.69,173.55
2018,2,10,11,45,485.0,216.5,4.05,20.1,512.0,278.77,201.2
2018,2,10,12,0,565.0,195.0,4.1,20.2,543.0,322.84,237.11
2018,2,10,12,15,620.0,177.0,4.2,20.15,560.0,370.37,277.64
2018,2,10,12,30,675.0,159.0,4.3,20.1,577.0,418.27,318.9
2018,2,10,12,45,642.5,168.0,4.45,20.05,563.0,451.4,349.44
2018,2,10,13,0,610.0,177.0,4.6,20.0,549.0,480.07,375.65
2018,2,10,13,15,720.0,139.5,4.65,19.85,569.0,542.67,427.62
2018,2,10,13,30,830.0,102.0,4.7,19.7,589.0,607.67,481.43
2018,2,10,13,45,878.5,87.5,4.8,19.55,586.5,660.81,525.64
2018,2,10,14,0,927.0,73.0,4.9,19.4,584.0,708.23,565.51
2018,2,10,14,15,897.5,73.5,4.9,19.15,547.5,721.58,578.4
2018,2,10,14,30,868.0,74.0,4.9,18.9,511.0,730.19,586.43
2018,2,10,14,45,811.0,76.5,4.85,18.6,463.0,723.14,582.7
2018,2,10,15,0,754.0,79.0,4.8,18.3,415.0,703.58,569.58
2018,2,10,15,15,730.5,76.5,4.8,18.3,377.5,699.61,567.86
2018,2,10,15,30,707.0,74.0,4.8,18.3,340.0,696.51,566.6
2018,2,10,15,45,728.5,64.0,4.2,17.25,309.0,708.56,576.18
2018,2,10,16,0,750.0,54.0,3.6,16.2,278.0,722.15,586.71
2018,2,10,16,15,618.0,57.5,3.25,15.35,221.5,628.4,514.61
2018,2,10,16,30,486.0,61.0,2.9,14.5,165.0,525.41,433.01
2018,2,10,16,45,477.0,46.5,2.55,13.6,127.5,501.14,410.1
2018,2,10,17,0,468.0,32.0,2.2,12.7,90.0,464.17,371.17
2018,2,10,17,15,312.0,23.0,2.2,12.35,54.5,329.06,208.91
2018,2,10,17,30,156.0,14.0,2.2,12.0,19.0,134.47,0.0
2018,2,10,17,45,78.0,7.0,2.2,11.6,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,5.9,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.3,6.0,0.0,0.0
2018,2,11,7,15,237.5,17.5,1.2,7.3,34.0,13.77,0.0
2018,2,11,7,30,411.0,28.0,1.4,8.3,62.0,23.59,12.02
2018,2,11,7,45,508.5,35.5,1.65,9.3,105.5,29.92,20.65
2018,2,11,8,0,606.0,43.0,1.9,10.3,149.0,39.52,29.75
2018,2,11,8,15,675.5,47.5,2.0,11.15,198.5,43.84,33.88
2018,2,11,8,30,745.0,52.0,2.1,12.0,248.0,48.3,37.95
2018,2,11,8,45,782.5,55.5,2.25,12.8,295.0,51.65,40.89
2018,2,11,9,0,820.0,59.0,2.4,13.6,342.0,55.03,43.74
2018,2,11,9,15,647.0,91.5,2.6,14.3,332.0,71.11,57.79
2018,2,11,9,30,474.0,124.0,2.8,15.0,322.0,87.51,71.9
2018,2,11,9,45,410.5,155.5,3.05,15.65,338.0,105.03,86.81
2018,2,11,10,0,347.0,187.0,3.3,16.3,354.0,125.02,103.66
2018,2,11,10,15,268.5,211.0,3.45,16.15,345.5,136.28,113.16
2018,2,11,10,30,190.0,235.0,3.6,16.0,337.0,152.25,126.69
2018,2,11,10,45,146.0,244.5,3.8,15.85,325.0,156.41,130.09
2018,2,11,11,0,102.0,254.0,4.0,15.7,313.0,176.97,137.82
2018,2,11,11,15,68.5,234.5,3.85,15.3,274.5,172.53,134.43
2018,2,11,11,30,35.0,215.0,3.7,14.9,236.0,161.78,127.2
2018,2,11,11,45,25.0,208.5,3.5,14.45,223.5,160.12,126.56
2018,2,11,12,0,15.0,202.0,3.3,14.0,211.0,156.73,124.41
2018,2,11,12,15,70.0,228.0,3.4,13.95,271.5,199.14,158.1
2018,2,11,12,30,125.0,254.0,3.5,13.9,332.0,253.14,201.69
2018,2,11,12,45,202.0,260.0,3.6,13.8,384.5,305.55,244.36
2018,2,11,13,0,279.0,266.0,3.7,13.7,437.0,373.44,299.77
2018,2,11,13,15,287.5,259.5,3.9,13.5,432.5,393.19,317.4
2018,2,11,13,30,296.0,253.0,4.1,13.3,428.0,412.52,334.85
2018,2,11,13,45,181.0,218.5,4.3,13.1,324.5,313.96,256.94
2018,2,11,14,0,66.0,184.0,4.5,12.9,221.0,202.5,165.42
2018,2,11,14,15,141.5,188.5,4.6,12.8,262.0,279.66,231.4
2018,2,11,14,30,217.0,193.0,4.7,12.7,303.0,365.11,303.37
2018,2,11,14,45,279.0,178.5,4.8,12.6,310.0,408.83,341.4
2018,2,11,15,0,341.0,164.0,4.9,12.5,317.0,453.84,380.65
2018,2,11,15,15,507.0,126.5,4.9,12.5,331.0,576.04,483.2
2018,2,11,15,30,673.0,89.0,4.9,12.5,345.0,689.87,575.0
2018,2,11,15,45,661.0,81.5,4.75,12.05,308.0,682.44,569.77
2018,2,11,16,0,649.0,74.0,4.6,11.6,271.0,671.78,562.0
2018,2,11,16,15,526.0,72.0,4.45,11.25,214.5,571.44,481.59
2018,2,11,16,30,403.0,70.0,4.3,10.9,158.0,464.1,393.03
2018,2,11,16,45,341.5,57.0,4.15,10.55,118.5,399.6,336.74
2018,2,11,17,0,280.0,44.0,4.0,10.2,79.0,335.2,276.56
2018,2,11,17,15,190.5,31.5,4.0,10.1,50.5,245.94,167.67
2018,2,11,17,30,101.0,19.0,4.0,10.0,22.0,95.19,0.0
