Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,45,50.5,9.5,3.95,9.85,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,12,6,45,13.0,2.0,1.15,5.65,2.0,0.0,0.0
2018,2,12,7,0,26.0,4.0,1.1,6.2,4.0,0.0,0.0
2018,2,12,7,15,48.5,18.0,1.4,7.1,21.0,14.16,0.0
2018,2,12,7,30,71.0,32.0,1.7,8.0,38.0,23.7,12.79
2018,2,12,7,45,132.5,48.0,2.0,8.85,68.5,35.33,25.52
2018,2,12,8,0,194.0,64.0,2.3,9.7,99.0,46.88,36.43
2018,2,12,8,15,237.0,80.0,2.35,10.15,135.0,58.16,46.91
2018,2,12,8,30,280.0,96.0,2.4,10.6,171.0,69.24,57.02
2018,2,12,8,45,486.0,85.5,2.5,11.05,243.5,66.15,54.2
2018,2,12,9,0,692.0,75.0,2.6,11.5,316.0,60.53,49.03
2018,2,12,9,15,566.0,108.0,2.6,11.8,321.5,81.57,67.67
2018,2,12,9,30,440.0,141.0,2.6,12.1,327.0,97.37,81.41
2018,2,12,9,45,560.0,130.0,2.6,12.4,388.0,94.38,78.47
2018,2,12,10,0,680.0,119.0,2.6,12.7,449.0,87.95,72.55
2018,2,12,10,15,795.5,96.5,2.6,12.95,507.0,81.08,66.3
2018,2,12,10,30,911.0,74.0,2.6,13.2,565.0,75.69,61.38
2018,2,12,10,45,921.0,75.0,2.6,13.45,590.5,76.9,62.28
2018,2,12,11,0,931.0,76.0,2.6,13.7,616.0,131.32,74.43
2018,2,12,11,15,937.0,76.5,2.65,13.85,634.0,190.34,111.81
2018,2,12,11,30,943.0,77.0,2.7,14.0,652.0,249.18,159.61
2018,2,12,11,45,945.5,78.0,2.7,14.15,662.0,307.1,211.32
2018,2,12,12,0,948.0,79.0,2.7,14.3,672.0,364.0,263.55
2018,2,12,12,15,947.0,80.0,2.75,14.35,674.0,418.4,313.78
2018,2,12,12,30,946.0,81.0,2.8,14.4,676.0,470.96,361.63
2018,2,12,12,45,941.5,81.5,2.8,14.45,669.0,519.43,405.06
2018,2,12,13,0,937.0,82.0,2.8,14.5,662.0,565.33,445.28
2018,2,12,13,15,932.5,81.5,2.8,14.5,648.0,607.54,481.73
2018,2,12,13,30,928.0,81.0,2.8,14.5,634.0,646.82,515.06
2018,2,12,13,45,920.0,80.0,2.85,14.45,612.0,680.28,543.68
2018,2,12,14,0,912.0,79.0,2.9,14.4,590.0,710.3,569.24
2018,2,12,14,15,888.0,80.0,2.9,14.3,557.0,727.67,584.62
2018,2,12,14,30,864.0,81.0,2.9,14.2,524.0,747.68,600.65
2018,2,12,14,45,727.5,103.5,2.9,14.1,459.0,699.01,565.57
2018,2,12,15,0,591.0,126.0,2.9,14.0,394.0,636.99,519.45
2018,2,12,15,15,529.5,124.0,2.9,14.0,348.0,592.87,487.16
2018,2,12,15,30,468.0,122.0,2.9,14.0,302.0,553.6,457.46
2018,2,12,15,45,559.5,96.0,2.45,13.35,286.0,616.93,508.19
2018,2,12,16,0,651.0,70.0,2.0,12.7,270.0,670.64,547.89
2018,2,12,16,15,516.0,70.0,1.8,11.8,212.0,562.68,464.59
2018,2,12,16,30,381.0,70.0,1.6,10.9,154.0,446.64,372.67
2018,2,12,16,45,386.0,54.5,1.35,10.0,122.0,437.05,362.28
2018,2,12,17,0,391.0,39.0,1.1,9.1,90.0,422.64,342.93
2018,2,12,17,15,288.0,28.5,1.1,8.8,57.5,321.96,227.35
2018,2,12,17,30,185.0,18.0,1.1,8.5,25.0,161.7,0.0
2018,2,12,17,45,92.5,9.0,1.15,8.2,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,13,6,45,21.0,3.0,0.85,4.15,3.0,0.0,0.0
2018,2,13,7,0,42.0,6.0,0.8,4.6,6.0,4.72,0.0
2018,2,13,7,15,191.5,19.0,0.9,5.45,34.5,14.95,0.0
2018,2,13,7,30,341.0,32.0,1.0,6.3,63.0,26.66,15.83
2018,2,13,7,45,450.5,40.5,1.05,7.15,107.0,33.65,24.34
2018,2,13,8,0,560.0,49.0,1.1,8.0,151.0,40.82,31.32
2018,2,13,8,15,624.0,54.0,1.05,8.75,198.5,44.99,35.34
2018,2,13,8,30,688.0,59.0,1.0,9.5,246.0,53.36,42.98
2018,2,13,8,45,730.0,63.0,0.9,10.25,293.0,56.92,46.09
2018,2,13,9,0,772.0,67.0,0.8,11.0,340.0,60.5,49.13
2018,2,13,9,15,803.0,69.5,0.9,11.9,384.0,62.79,50.89
2018,2,13,9,30,834.0,72.0,1.0,12.8,428.0,65.1,52.63
2018,2,13,9,45,858.0,73.5,1.05,13.75,467.5,66.57,53.59
2018,2,13,10,0,882.0,75.0,1.1,14.7,507.0,74.9,60.56
2018,2,13,10,15,895.0,77.0,1.05,15.15,539.5,76.96,62.08
2018,2,13,10,30,908.0,79.0,1.0,15.6,572.0,78.92,63.54
2018,2,13,10,45,917.0,80.0,0.95,16.1,597.5,80.07,64.29
2018,2,13,11,0,926.0,81.0,0.9,16.6,623.0,136.54,77.04
2018,2,13,11,15,932.0,82.0,0.8,16.85,641.0,195.86,114.27
2018,2,13,11,30,938.0,83.0,0.7,17.1,659.0,255.03,161.0
2018,2,13,11,45,940.5,84.0,0.6,17.35,669.0,312.91,210.62
2018,2,13,12,0,943.0,85.0,0.5,17.6,679.0,369.79,260.07
2018,2,13,12,15,943.0,85.0,0.4,17.7,680.5,423.7,306.6
2018,2,13,12,30,943.0,85.0,0.3,17.8,682.0,475.84,350.32
2018,2,13,12,45,941.0,84.5,0.2,17.95,675.5,524.61,389.91
2018,2,13,13,0,939.0,84.0,0.1,18.1,669.0,570.99,426.33
2018,2,13,13,15,934.0,83.5,0.15,18.15,655.0,613.12,460.07
2018,2,13,13,30,929.0,83.0,0.2,18.2,641.0,652.26,490.96
2018,2,13,13,45,921.0,82.0,0.3,18.2,618.5,685.85,518.22
2018,2,13,14,0,913.0,81.0,0.4,18.2,596.0,715.99,542.83
2018,2,13,14,15,901.0,79.5,0.5,18.1,566.5,739.22,562.36
2018,2,13,14,30,889.0,78.0,0.6,18.0,537.0,758.62,578.18
2018,2,13,14,45,872.0,76.0,0.7,17.9,501.5,777.35,593.74
2018,2,13,15,0,855.0,74.0,0.8,17.8,466.0,784.96,601.79
2018,2,13,15,15,832.0,71.5,0.8,17.8,425.0,783.07,601.7
2018,2,13,15,30,809.0,69.0,0.8,17.8,384.0,777.04,598.8
2018,2,13,15,45,776.0,65.5,0.7,17.0,338.5,757.46,586.48
2018,2,13,16,0,743.0,62.0,0.6,16.2,293.0,733.91,570.86
2018,2,13,16,15,695.0,57.0,0.75,15.4,245.5,692.2,544.82
2018,2,13,16,30,647.0,52.0,0.9,14.6,198.0,646.96,513.78
2018,2,13,16,45,568.5,45.0,1.0,13.8,151.0,580.76,463.22
2018,2,13,17,0,490.0,38.0,1.1,13.0,104.0,505.13,400.32
2018,2,13,17,15,343.5,28.5,1.1,12.6,65.5,371.26,265.41
2018,2,13,17,30,197.0,19.0,1.1,12.2,27.0,172.65,0.0
2018,2,13,17,45,98.5,9.5,1.15,11.85,13.5,7.47,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,8.7,0.0,0.0,0.0
2018,2,14,6,45,10.5,2.5,0.25,8.8,2.5,0.0,0.0
2018,2,14,7,0,21.0,5.0,0.3,8.9,5.0,3.93,0.0
2018,2,14,7,15,101.0,20.0,0.4,9.4,28.5,15.11,0.0
2018,2,14,7,30,181.0,35.0,0.5,9.9,52.0,26.33,15.79
2018,2,14,7,45,340.5,44.5,0.6,10.4,99.5,36.26,26.39
2018,2,14,8,0,500.0,54.0,0.7,10.9,147.0,44.32,34.12
2018,2,14,8,15,512.5,65.0,0.8,11.4,184.0,52.43,41.65
2018,2,14,8,30,525.0,76.0,0.9,11.9,221.0,60.23,48.71
2018,2,14,8,45,568.5,83.0,0.95,12.4,265.0,65.15,53.03
2018,2,14,9,0,612.0,90.0,1.0,12.9,309.0,70.03,57.2
2018,2,14,9,15,686.0,89.0,1.15,13.6,362.0,69.74,56.66
2018,2,14,9,30,760.0,88.0,1.3,14.3,415.0,69.81,56.44
2018,2,14,9,45,644.5,113.5,1.4,14.95,408.0,84.23,68.78
2018,2,14,10,0,529.0,139.0,1.5,15.6,401.0,96.47,79.04
2018,2,14,10,15,327.5,190.0,1.65,15.9,355.5,126.02,104.18
2018,2,14,10,30,126.0,241.0,1.8,16.2,310.0,154.04,127.67
2018,2,14,10,45,136.0,246.5,1.95,16.45,324.0,157.42,130.17
2018,2,14,11,0,146.0,252.0,2.1,16.7,338.0,176.13,134.35
2018,2,14,11,15,114.5,255.5,2.2,16.95,324.0,188.97,144.26
2018,2,14,11,30,83.0,259.0,2.3,17.2,310.0,200.01,154.3
2018,2,14,11,45,146.0,275.5,2.4,17.45,367.5,235.85,180.84
2018,2,14,12,0,209.0,292.0,2.5,17.7,425.0,281.65,216.11
2018,2,14,12,15,369.0,254.0,2.6,17.75,489.0,334.64,256.23
2018,2,14,12,30,529.0,216.0,2.7,17.8,553.0,405.21,311.82
2018,2,14,12,45,696.0,160.5,2.8,17.85,600.0,478.03,370.3
2018,2,14,13,0,863.0,105.0,2.9,17.9,647.0,555.82,433.24
2018,2,14,13,15,793.5,124.5,2.95,17.75,614.5,578.25,454.01
2018,2,14,13,30,724.0,144.0,3.0,17.6,582.0,595.12,469.78
2018,2,14,13,45,813.0,114.0,3.05,17.5,589.5,656.12,519.5
2018,2,14,14,0,902.0,84.0,3.1,17.4,597.0,714.58,566.92
2018,2,14,14,15,890.5,82.5,3.15,17.1,568.0,737.9,586.89
2018,2,14,14,30,879.0,81.0,3.2,16.8,539.0,764.57,608.34
2018,2,14,14,45,862.5,79.0,3.25,16.5,503.5,776.48,619.08
2018,2,14,15,0,846.0,77.0,3.3,16.2,468.0,784.3,627.05
2018,2,14,15,15,823.0,73.5,3.3,16.2,426.5,781.02,625.96
2018,2,14,15,30,800.0,70.0,3.3,16.2,385.0,773.59,621.8
2018,2,14,15,45,767.0,67.0,3.1,15.05,340.0,754.43,610.29
2018,2,14,16,0,734.0,64.0,2.9,13.9,295.0,731.28,595.13
2018,2,14,16,15,673.5,60.0,2.65,12.95,246.0,686.97,562.06
2018,2,14,16,30,613.0,56.0,2.4,12.0,197.0,633.88,520.4
2018,2,14,16,45,507.5,49.5,2.1,11.0,147.5,537.07,441.97
2018,2,14,17,0,402.0,43.0,1.8,10.0,98.0,438.68,358.2
2018,2,14,17,15,283.5,31.0,1.8,9.55,62.0,325.07,243.71
2018,2,14,17,30,165.0,19.0,1.8,9.1,26.0,185.05,0.0
2018,2,14,17,45,82.5,9.5,1.8,8.65,13.0,7.47,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,15,6,45,15.0,3.5,1.95,4.7,3.5,0.0,0.0
2018,2,15,7,0,30.0,7.0,2.1,5.1,7.0,5.51,0.0
2018,2,15,7,15,131.5,21.0,2.3,5.75,32.5,15.92,0.0
2018,2,15,7,30,233.0,35.0,2.5,6.4,58.0,26.56,16.56
2018,2,15,7,45,411.5,42.0,2.75,7.1,110.0,34.55,25.24
2018,2,15,8,0,590.0,49.0,3.0,7.8,162.0,40.99,31.54
2018,2,15,8,15,664.5,53.0,3.05,8.45,213.0,48.31,38.39
2018,2,15,8,30,739.0,57.0,3.1,9.1,264.0,52.3,42.06
2018,2,15,8,45,780.0,60.0,3.15,9.8,312.0,55.2,44.59
2018,2,15,9,0,821.0,63.0,3.2,10.5,360.0,58.16,47.07
2018,2,15,9,15,850.5,65.5,3.3,11.1,405.5,60.59,49.04
2018,2,15,9,30,880.0,68.0,3.4,11.7,451.0,69.09,56.39
2018,2,15,9,45,902.5,69.5,3.5,12.3,492.0,71.25,58.03
2018,2,15,10,0,925.0,71.0,3.6,12.9,533.0,73.33,59.59
2018,2,15,10,15,938.5,72.0,3.7,13.4,566.0,74.81,60.63
2018,2,15,10,30,952.0,73.0,3.8,13.9,599.0,76.21,61.61
2018,2,15,10,45,962.5,73.5,3.9,14.45,625.5,78.84,63.67
2018,2,15,11,0,973.0,74.0,4.0,15.0,652.0,140.64,78.11
2018,2,15,11,15,979.5,74.5,4.0,15.25,670.5,202.4,118.87
2018,2,15,11,30,986.0,75.0,4.0,15.5,689.0,264.01,169.61
2018,2,15,11,45,990.0,74.5,4.05,15.8,699.5,323.77,223.21
2018,2,15,12,0,994.0,74.0,4.1,16.1,710.0,382.52,277.15
2018,2,15,12,15,995.0,74.0,4.1,16.2,712.0,439.33,329.45
2018,2,15,12,30,996.0,74.0,4.1,16.3,714.0,494.36,379.28
2018,2,15,12,45,994.0,74.0,4.1,16.45,707.5,545.97,425.15
2018,2,15,13,0,992.0,74.0,4.1,16.6,701.0,595.08,467.82
2018,2,15,13,15,988.5,73.5,4.05,16.6,687.0,640.17,506.46
2018,2,15,13,30,985.0,73.0,4.0,16.6,673.0,682.25,541.87
2018,2,15,13,45,978.0,72.0,3.95,16.6,650.5,718.37,572.06
2018,2,15,14,0,971.0,71.0,3.9,16.6,628.0,750.91,599.02
2018,2,15,14,15,959.5,70.0,3.8,16.45,597.5,776.57,619.32
2018,2,15,14,30,948.0,69.0,3.7,16.3,567.0,798.27,636.17
2018,2,15,14,45,933.0,67.5,3.65,16.2,530.5,812.7,647.92
2018,2,15,15,0,918.0,66.0,3.6,16.1,494.0,823.04,656.81
2018,2,15,15,15,897.0,64.0,3.6,16.1,452.0,823.87,658.81
2018,2,15,15,30,876.0,62.0,3.6,16.1,410.0,820.65,657.86
2018,2,15,15,45,846.5,58.5,2.85,15.1,363.0,813.09,651.63
2018,2,15,16,0,817.0,55.0,2.1,14.1,316.0,792.9,634.44
2018,2,15,16,15,772.5,51.0,1.9,12.9,266.5,755.55,607.98
2018,2,15,16,30,728.0,47.0,1.7,11.7,217.0,714.74,577.04
2018,2,15,16,45,655.0,42.5,1.5,10.5,168.5,645.94,522.24
2018,2,15,17,0,582.0,38.0,1.3,9.3,120.0,573.68,460.3
2018,2,15,17,15,425.5,29.0,1.3,8.9,76.5,441.73,332.69
2018,2,15,17,30,269.0,20.0,1.3,8.5,33.0,272.65,0.0
2018,2,15,17,45,134.5,10.0,1.3,8.15,16.5,114.3,0.0
2018,2,15,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,16,6,45,21.0,4.0,0.95,6.45,4.0,0.0,0.0
2018,2,16,7,0,42.0,8.0,0.9,6.8,8.0,6.29,0.0
2018,2,16,7,15,166.0,22.0,0.9,7.55,36.5,16.74,0.0
2018,2,16,7,30,290.0,36.0,0.9,8.3,65.0,29.66,19.38
2018,2,16,7,45,444.0,41.5,0.9,9.05,114.5,34.29,24.92
2018,2,16,8,0,598.0,47.0,0.9,9.8,164.0,39.46,29.99
2018,2,16,8,15,662.0,51.5,1.0,10.45,213.0,47.01,36.98
2018,2,16,8,30,726.0,56.0,1.1,11.1,262.0,51.33,40.89
2018,2,16,8,45,764.5,60.0,1.2,11.75,310.0,54.99,44.07
2018,2,16,9,0,803.0,64.0,1.3,12.4,358.0,58.65,47.16
2018,2,16,9,15,829.5,67.0,1.4,13.0,402.0,61.35,49.34
2018,2,16,9,30,856.0,70.0,1.5,13.6,446.0,64.03,51.47
2018,2,16,9,45,874.5,71.5,1.55,14.2,484.5,72.12,58.32
2018,2,16,10,0,893.0,73.0,1.6,14.8,523.0,74.06,59.73
2018,2,16,10,15,905.5,75.5,1.65,15.25,556.0,76.43,61.55
2018,2,16,10,30,918.0,78.0,1.7,15.7,589.0,78.7,63.29
2018,2,16,10,45,927.0,79.0,1.8,16.15,614.5,83.85,67.51
2018,2,16,11,0,936.0,80.0,1.9,16.6,640.0,143.98,80.71
2018,2,16,11,15,941.0,81.0,1.95,16.9,658.0,203.94,120.41
2018,2,16,11,30,946.0,82.0,2.0,17.2,676.0,263.62,169.09
2018,2,16,11,45,949.0,82.5,2.05,17.45,686.0,321.89,220.52
2018,2,16,12,0,952.0,83.0,2.1,17.7,696.0,379.16,272.06
2018,2,16,12,15,952.0,83.5,2.1,17.9,698.0,434.08,321.3
2018,2,16,12,30,952.0,84.0,2.1,18.1,700.0,487.23,368.01
2018,2,16,12,45,949.5,84.0,2.15,18.25,693.5,536.77,410.95
2018,2,16,13,0,947.0,84.0,2.2,18.4,687.0,583.87,450.85
2018,2,16,13,15,943.0,83.5,2.25,18.4,673.0,627.02,487.06
2018,2,16,13,30,939.0,83.0,2.3,18.4,659.0,667.23,520.29
2018,2,16,13,45,932.0,81.5,2.35,18.4,637.0,701.4,548.49
2018,2,16,14,0,925.0,80.0,2.4,18.4,615.0,732.09,573.72
2018,2,16,14,15,913.0,79.0,2.4,18.2,585.0,756.18,593.08
2018,2,16,14,30,901.0,78.0,2.4,18.0,555.0,776.43,608.99
2018,2,16,14,45,885.0,76.0,2.4,17.85,519.0,788.58,619.14
2018,2,16,15,0,869.0,74.0,2.4,17.7,483.0,804.86,632.43
2018,2,16,15,15,847.0,71.5,2.4,17.7,441.5,803.86,632.99
2018,2,16,15,30,825.0,69.0,2.4,17.7,400.0,798.69,630.68
2018,2,16,15,45,793.5,65.5,1.85,16.6,354.0,780.26,616.73
2018,2,16,16,0,762.0,62.0,1.3,15.5,308.0,757.85,598.44
2018,2,16,16,15,716.0,57.0,1.25,14.45,259.5,717.5,571.06
2018,2,16,16,30,670.0,52.0,1.2,13.4,211.0,673.7,539.35
2018,2,16,16,45,596.5,46.0,1.15,12.3,163.5,611.37,491.13
2018,2,16,17,0,523.0,40.0,1.1,11.2,116.0,540.21,432.0
2018,2,16,17,15,389.0,30.5,1.1,11.0,75.0,414.42,314.7
2018,2,16,17,30,255.0,21.0,1.1,10.8,34.0,265.15,0.0
2018,2,16,17,45,127.5,10.5,1.15,10.6,17.0,109.5,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,6,45,48.5,5.0,0.8,8.5,5.5,0.0,0.0
2018,2,17,7,0,97.0,10.0,0.8,8.9,11.0,7.87,0.0
2018,2,17,7,15,256.0,21.5,0.8,9.7,44.0,17.84,0.0
2018,2,17,7,30,415.0,33.0,0.8,10.5,77.0,27.58,17.71
2018,2,17,7,45,509.0,41.0,0.85,11.25,123.0,34.26,24.72
2018,2,17,8,0,603.0,49.0,0.9,12.0,169.0,41.05,31.17
2018,2,17,8,15,660.0,53.5,0.85,12.75,217.0,48.64,38.11
2018,2,17,8,30,717.0,58.0,0.8,13.5,265.0,52.82,41.83
2018,2,17,8,45,754.0,62.5,0.7,14.25,312.5,56.8,45.23
2018,2,17,9,0,791.0,67.0,0.6,15.0,360.0,60.74,48.51
2018,2,17,9,15,818.0,69.5,0.65,15.85,403.5,63.0,50.21
2018,2,17,9,30,845.0,72.0,0.7,16.7,447.0,65.27,51.88
2018,2,17,9,45,865.0,73.5,0.7,17.5,486.0,66.68,52.8
2018,2,17,10,0,885.0,75.0,0.7,18.3,525.0,75.28,59.9
2018,2,17,10,15,897.5,77.0,0.75,18.65,557.5,77.29,61.39
2018,2,17,10,30,910.0,79.0,0.8,19.0,590.0,79.21,62.82
2018,2,17,10,45,918.5,80.5,0.85,19.35,615.5,87.02,69.25
2018,2,17,11,0,927.0,82.0,0.9,19.7,641.0,147.04,81.59
2018,2,17,11,15,932.0,82.5,0.95,19.95,658.5,206.25,120.55
2018,2,17,11,30,937.0,83.0,1.0,20.2,676.0,265.15,167.89
2018,2,17,11,45,939.5,83.5,1.05,20.45,685.5,322.86,217.81
2018,2,17,12,0,942.0,84.0,1.1,20.7,695.0,379.53,267.62
2018,2,17,12,15,942.5,84.0,1.2,20.85,697.0,433.77,315.36
2018,2,17,12,30,943.0,84.0,1.3,21.0,699.0,486.28,360.77
2018,2,17,12,45,941.0,84.0,1.4,21.2,692.5,535.65,402.64
2018,2,17,13,0,939.0,84.0,1.5,21.4,686.0,582.64,441.64
2018,2,17,13,15,934.5,83.0,1.55,21.35,671.5,624.69,476.26
2018,2,17,13,30,930.0,82.0,1.6,21.3,657.0,663.75,507.95
2018,2,17,13,45,921.5,81.0,1.65,21.3,634.5,697.06,534.85
2018,2,17,14,0,913.0,80.0,1.7,21.3,612.0,726.85,558.82
2018,2,17,14,15,901.0,79.0,1.7,21.1,582.5,750.53,577.24
2018,2,17,14,30,889.0,78.0,1.7,20.9,553.0,770.39,592.45
2018,2,17,14,45,873.5,75.5,1.75,20.7,517.0,781.99,602.5
2018,2,17,15,0,858.0,73.0,1.8,20.5,481.0,797.78,615.71
2018,2,17,15,15,836.0,71.0,1.8,20.5,440.0,797.1,616.49
2018,2,17,15,30,814.0,69.0,1.8,20.5,399.0,792.33,614.52
2018,2,17,15,45,782.5,65.5,1.55,19.3,353.5,773.67,602.94
2018,2,17,16,0,751.0,62.0,1.3,18.1,308.0,751.09,587.9
2018,2,17,16,15,704.0,57.5,1.25,16.9,259.5,710.31,560.87
2018,2,17,16,30,657.0,53.0,1.2,15.7,211.0,666.07,529.55
2018,2,17,16,45,583.5,47.0,1.15,14.45,164.0,603.6,482.06
2018,2,17,17,0,510.0,41.0,1.1,13.2,117.0,532.21,423.82
2018,2,17,17,15,378.0,32.0,1.15,12.65,76.5,408.05,312.21
2018,2,17,17,30,246.0,23.0,1.2,12.1,36.0,261.7,0.0
2018,2,17,17,45,123.0,11.5,1.2,11.55,18.0,107.05,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,18,6,45,16.0,3.5,2.8,9.0,3.5,0.0,0.0
2018,2,18,7,0,32.0,7.0,3.0,9.3,7.0,5.51,0.0
2018,2,18,7,15,131.0,19.0,3.35,9.7,31.5,14.5,0.0
2018,2,18,7,30,230.0,31.0,3.7,10.1,56.0,23.73,14.61
2018,2,18,7,45,123.0,37.5,4.1,10.55,51.5,28.49,19.67
2018,2,18,8,0,16.0,44.0,4.5,11.0,47.0,33.9,24.85
2018,2,18,8,15,59.0,73.5,4.6,11.2,90.0,53.85,42.99
2018,2,18,8,30,102.0,103.0,4.7,11.4,133.0,73.26,60.51
2018,2,18,8,45,362.0,103.0,4.85,11.65,234.5,73.43,60.58
2018,2,18,9,0,622.0,103.0,5.0,11.9,336.0,79.21,65.6
2018,2,18,9,15,710.0,97.0,5.0,12.15,392.5,75.42,62.0
2018,2,18,9,30,798.0,91.0,5.0,12.4,449.0,78.26,64.31
2018,2,18,9,45,833.0,89.5,5.0,12.6,491.0,77.38,63.33
2018,2,18,10,0,868.0,88.0,5.0,12.8,533.0,76.71,62.53
2018,2,18,10,15,881.5,89.5,5.05,12.95,565.5,77.76,63.28
2018,2,18,10,30,895.0,91.0,5.1,13.1,598.0,78.82,64.05
2018,2,18,10,45,883.5,98.0,5.1,13.3,616.5,91.7,64.61
2018,2,18,11,0,872.0,105.0,5.1,13.5,635.0,153.06,90.39
2018,2,18,11,15,876.5,107.5,5.2,13.55,653.0,212.09,131.95
2018,2,18,11,30,881.0,110.0,5.3,13.6,671.0,271.0,181.86
2018,2,18,11,45,902.5,105.0,5.4,13.65,687.5,328.43,233.57
2018,2,18,12,0,924.0,100.0,5.5,13.7,704.0,388.85,288.94
2018,2,18,12,15,927.0,99.5,5.55,13.6,707.0,443.23,339.94
2018,2,18,12,30,930.0,99.0,5.6,13.5,710.0,496.14,388.95
2018,2,18,12,45,930.5,98.0,5.7,13.4,704.5,545.73,434.44
2018,2,18,13,0,931.0,97.0,5.8,13.3,699.0,593.15,477.25
2018,2,18,13,15,926.5,96.5,5.85,13.1,684.5,635.76,515.52
2018,2,18,13,30,922.0,96.0,5.9,12.9,670.0,675.44,550.77
2018,2,18,13,45,914.5,94.5,5.95,12.7,647.5,709.08,580.8
2018,2,18,14,0,907.0,93.0,6.0,12.5,625.0,739.26,607.75
2018,2,18,14,15,893.0,92.5,6.0,12.25,595.0,769.21,633.49
2018,2,18,14,30,879.0,92.0,6.0,12.0,565.0,788.89,650.36
2018,2,18,14,45,860.0,90.0,5.95,11.75,528.0,798.94,659.79
2018,2,18,15,0,841.0,88.0,5.9,11.5,491.0,804.69,666.07
2018,2,18,15,15,817.5,85.5,5.9,11.5,449.5,801.94,665.45
2018,2,18,15,30,794.0,83.0,5.9,11.5,408.0,794.91,661.51
2018,2,18,15,45,757.0,80.0,5.7,10.85,361.5,778.2,650.53
2018,2,18,16,0,720.0,77.0,5.5,10.2,315.0,752.15,631.7
2018,2,18,16,15,658.0,72.5,5.3,9.75,264.5,699.01,589.91
2018,2,18,16,30,596.0,68.0,5.1,9.3,214.0,642.34,543.6
2018,2,18,16,45,488.5,60.0,4.85,8.85,162.0,539.75,457.48
2018,2,18,17,0,381.0,52.0,4.6,8.4,110.0,434.98,366.2
2018,2,18,17,15,268.5,39.0,4.5,8.1,72.5,327.57,264.19
2018,2,18,17,30,156.0,26.0,4.4,7.8,35.0,200.39,30.09
2018,2,18,17,45,78.0,13.0,4.3,7.55,17.5,72.6,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,5.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,4.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,4.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,6,45,17.5,5.5,3.2,4.5,6.0,0.0,0.0
2018,2,19,7,0,35.0,11.0,3.2,4.6,12.0,8.65,0.0
2018,2,19,7,15,177.0,27.5,3.4,5.0,46.0,20.81,4.58
2018,2,19,7,30,319.0,44.0,3.6,5.4,80.0,33.44,23.57
2018,2,19,7,45,438.5,52.0,3.8,5.8,128.0,42.7,32.96
2018,2,19,8,0,558.0,60.0,4.0,6.2,176.0,49.3,39.44
2018,2,19,8,15,624.5,65.5,3.95,6.6,226.0,53.64,43.62
2018,2,19,8,30,691.0,71.0,3.9,7.0,276.0,58.1,47.73
2018,2,19,8,45,736.5,73.5,3.85,7.4,324.5,60.19,49.54
2018,2,19,9,0,782.0,76.0,3.8,7.8,373.0,67.46,55.97
2018,2,19,9,15,812.5,78.5,3.65,8.05,418.0,69.57,57.7
2018,2,19,9,30,843.0,81.0,3.5,8.3,463.0,71.72,59.43
2018,2,19,9,45,868.0,81.0,3.4,8.6,503.0,72.0,59.46
2018,2,19,10,0,893.0,81.0,3.3,8.9,543.0,72.38,59.58
2018,2,19,10,15,906.0,82.5,3.2,9.1,576.0,81.13,67.2
2018,2,19,10,30,919.0,84.0,3.1,9.3,609.0,82.7,68.39
2018,2,19,10,45,928.5,85.5,3.0,9.55,635.5,95.64,66.66
2018,2,19,11,0,938.0,87.0,2.9,9.8,662.0,156.67,91.36
2018,2,19,11,15,941.5,88.0,2.9,9.9,679.0,216.93,134.24
2018,2,19,11,30,945.0,89.0,2.9,10.0,696.0,276.73,185.44
2018,2,19,11,45,945.0,90.5,2.85,10.1,705.0,335.27,239.14
2018,2,19,12,0,945.0,92.0,2.8,10.2,714.0,392.53,292.45
2018,2,19,12,15,944.5,92.5,2.8,10.25,715.5,447.3,343.26
2018,2,19,12,30,944.0,93.0,2.8,10.3,717.0,500.26,391.48
2018,2,19,12,45,940.0,93.5,2.85,10.35,710.0,549.5,435.67
2018,2,19,13,0,936.0,94.0,2.9,10.4,703.0,596.19,476.69
2018,2,19,13,15,931.0,93.5,2.9,10.35,688.5,638.66,513.46
2018,2,19,13,30,926.0,93.0,2.9,10.3,674.0,678.14,547.09
2018,2,19,13,45,917.0,92.5,2.95,10.25,651.5,711.83,575.91
2018,2,19,14,0,908.0,92.0,3.0,10.2,629.0,742.0,601.64
2018,2,19,14,15,898.0,89.5,2.95,10.1,599.0,772.7,626.15
2018,2,19,14,30,888.0,87.0,2.9,10.0,569.0,793.25,642.3
2018,2,19,14,45,867.0,85.5,2.9,9.85,531.0,802.37,650.59
2018,2,19,15,0,846.0,84.0,2.9,9.7,493.0,807.12,655.86
2018,2,19,15,15,771.5,88.5,2.9,9.7,437.0,770.05,629.58
2018,2,19,15,30,697.0,93.0,2.9,9.7,381.0,733.63,603.75
2018,2,19,15,45,683.0,85.0,2.55,9.35,341.0,723.86,596.63
2018,2,19,16,0,669.0,77.0,2.2,9.0,301.0,710.69,586.07
2018,2,19,16,15,596.0,70.5,1.9,8.3,247.5,645.19,535.52
2018,2,19,16,30,523.0,64.0,1.6,7.6,194.0,576.75,481.18
2018,2,19,16,45,436.5,56.0,1.3,6.95,148.5,492.72,411.98
2018,2,19,17,0,350.0,48.0,1.0,6.3,103.0,407.35,338.74
2018,2,19,17,15,246.5,35.5,1.05,5.85,67.5,302.19,243.79
2018,2,19,17,30,143.0,23.0,1.1,5.4,32.0,185.8,56.05
2018,2,19,17,45,71.5,11.5,1.1,5.0,16.0,66.42,0.0
2018,2,19,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,20,6,45,17.5,5.0,0.65,2.35,5.5,0.0,0.0
2018,2,20,7,0,35.0,10.0,0.6,2.7,11.0,7.87,0.0
2018,2,20,7,15,81.0,26.0,0.6,3.4,34.0,19.46,5.98
2018,2,20,7,30,127.0,42.0,0.6,4.1,57.0,31.12,21.94
2018,2,20,7,45,334.5,49.5,0.55,4.8,114.5,37.68,28.73
2018,2,20,8,0,542.0,57.0,0.5,5.5,172.0,46.71,37.33
2018,2,20,8,15,542.0,67.0,0.6,6.35,206.5,53.83,43.93
2018,2,20,8,30,542.0,77.0,0.7,7.2,241.0,60.63,50.04
2018,2,20,8,45,383.5,116.0,0.75,8.05,241.0,82.01,69.14
2018,2,20,9,0,225.0,155.0,0.8,8.9,241.0,104.67,88.97
2018,2,20,9,15,201.0,175.5,0.85,9.35,259.0,118.9,101.13
2018,2,20,9,30,177.0,196.0,0.9,9.8,277.0,130.23,110.61
2018,2,20,9,45,182.5,212.5,0.95,10.2,302.0,139.72,118.41
2018,2,20,10,0,188.0,229.0,1.0,10.6,327.0,148.93,125.91
2018,2,20,10,15,451.5,183.5,1.1,10.9,438.5,119.3,99.87
2018,2,20,10,30,715.0,138.0,1.2,11.2,550.0,97.64,80.82
2018,2,20,10,45,817.0,114.0,1.3,11.5,604.0,104.7,73.05
2018,2,20,11,0,919.0,90.0,1.4,11.8,658.0,159.46,92.78
2018,2,20,11,15,924.0,91.5,1.45,12.0,676.0,219.31,135.24
2018,2,20,11,30,929.0,93.0,1.5,12.2,694.0,278.93,185.49
2018,2,20,11,45,931.5,94.0,1.55,12.4,704.0,337.03,237.68
2018,2,20,12,0,934.0,95.0,1.6,12.6,714.0,394.12,289.58
2018,2,20,12,15,934.5,94.5,1.65,12.7,715.5,448.02,338.48
2018,2,20,12,30,935.0,94.0,1.7,12.8,717.0,500.17,384.89
2018,2,20,12,45,932.0,93.5,1.75,12.85,709.5,548.64,427.35
2018,2,20,13,0,929.0,93.0,1.8,12.9,702.0,594.61,466.75
2018,2,20,13,15,924.0,92.5,1.9,12.85,687.5,636.75,502.77
2018,2,20,13,30,919.0,92.0,2.0,12.8,673.0,675.9,535.83
2018,2,20,13,45,911.0,91.0,2.05,12.75,650.5,709.45,563.86
2018,2,20,14,0,903.0,90.0,2.1,12.7,628.0,739.52,588.93
2018,2,20,14,15,891.5,88.0,2.15,12.5,598.0,762.43,607.77
2018,2,20,14,30,880.0,86.0,2.2,12.3,568.0,789.09,628.96
2018,2,20,14,45,859.0,85.0,2.25,12.15,530.5,798.5,637.59
2018,2,20,15,0,838.0,84.0,2.3,12.0,493.0,803.58,643.39
2018,2,20,15,15,655.5,109.5,2.3,12.0,413.0,705.89,572.54
2018,2,20,15,30,473.0,135.0,2.3,12.0,333.0,585.6,481.94
2018,2,20,15,45,332.5,133.5,2.35,11.2,265.0,453.13,379.48
2018,2,20,16,0,192.0,132.0,2.4,10.4,197.0,320.87,271.6
2018,2,20,16,15,127.0,113.0,2.1,9.6,153.5,247.83,210.4
2018,2,20,16,30,62.0,94.0,1.8,8.8,110.0,156.57,131.75
2018,2,20,16,45,46.0,75.0,1.55,8.05,85.5,124.49,103.65
2018,2,20,17,0,30.0,56.0,1.3,7.3,61.0,91.38,73.91
2018,2,20,17,15,22.5,37.5,1.25,6.95,40.5,64.65,48.9
2018,2,20,17,30,15.0,19.0,1.2,6.6,20.0,31.63,8.61
2018,2,20,17,45,14.0,11.0,1.2,6.25,11.0,19.93,0.0
2018,2,20,18,0,13.0,3.0,1.2,5.9,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.15,5.7,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,45,7.5,4.0,0.55,5.1,4.0,0.0,0.0
2018,2,21,7,0,15.0,8.0,0.5,5.3,8.0,6.29,0.0
2018,2,21,7,15,55.5,24.0,0.6,5.7,30.0,18.07,6.4
2018,2,21,7,30,96.0,40.0,0.7,6.1,52.0,29.7,20.63
2018,2,21,7,45,330.5,48.0,0.8,6.5,115.0,36.62,27.6
2018,2,21,8,0,565.0,56.0,0.9,6.9,178.0,46.07,36.54
2018,2,21,8,15,638.0,59.5,0.95,7.3,229.5,49.13,39.47
2018,2,21,8,30,711.0,63.0,1.0,7.7,281.0,56.7,46.37
2018,2,21,8,45,748.0,67.0,1.05,8.15,328.5,60.16,49.38
2018,2,21,9,0,785.0,71.0,1.1,8.6,376.0,63.63,52.32
2018,2,21,9,15,813.5,73.0,1.1,9.1,420.5,65.46,53.73
2018,2,21,9,30,842.0,75.0,1.1,9.6,465.0,67.32,55.15
2018,2,21,9,45,863.5,76.5,1.1,10.1,504.5,68.71,56.13
2018,2,21,10,0,885.0,78.0,1.1,10.6,544.0,77.52,63.68
2018,2,21,10,15,897.0,80.0,1.05,11.05,577.0,79.46,65.11
2018,2,21,10,30,909.0,82.0,1.0,11.5,610.0,81.31,66.49
2018,2,21,10,45,918.0,84.0,0.95,11.95,636.5,99.65,65.63
2018,2,21,11,0,927.0,86.0,0.9,12.4,663.0,160.43,92.28
2018,2,21,11,15,931.5,87.5,0.9,12.7,681.0,220.62,135.13
2018,2,21,11,30,936.0,89.0,0.9,13.0,699.0,280.51,185.3
2018,2,21,11,45,937.0,90.5,0.9,13.3,708.5,338.9,237.08
2018,2,21,12,0,938.0,92.0,0.9,13.6,718.0,396.13,288.16
2018,2,21,12,15,937.0,92.5,1.1,13.75,719.5,450.41,337.2
2018,2,21,12,30,936.0,93.0,1.3,13.9,721.0,502.83,383.82
2018,2,21,12,45,932.0,93.5,1.5,14.05,714.0,551.72,426.7
2018,2,21,13,0,928.0,94.0,1.7,14.2,707.0,598.06,466.64
2018,2,21,13,15,922.5,94.0,1.85,14.15,692.5,640.37,502.77
2018,2,21,13,30,917.0,94.0,2.0,14.1,678.0,679.68,535.99
2018,2,21,13,45,908.0,93.0,2.1,14.05,655.0,712.53,563.66
2018,2,21,14,0,899.0,92.0,2.2,14.0,632.0,741.85,588.37
2018,2,21,14,15,886.0,91.0,2.2,13.8,602.0,771.73,611.77
2018,2,21,14,30,873.0,90.0,2.2,13.6,572.0,791.29,627.26
2018,2,21,14,45,854.5,88.5,2.2,13.45,535.0,801.94,636.42
2018,2,21,15,0,836.0,87.0,2.2,13.3,498.0,808.36,642.75
2018,2,21,15,15,813.0,84.5,2.2,13.3,456.5,805.71,642.3
2018,2,21,15,30,790.0,82.0,2.2,13.3,415.0,798.86,638.86
2018,2,21,15,45,747.5,80.0,1.85,12.55,367.5,777.81,623.68
2018,2,21,16,0,705.0,78.0,1.5,11.8,320.0,747.84,601.29
2018,2,21,16,15,651.5,73.0,1.35,11.0,270.5,700.82,567.42
2018,2,21,16,30,598.0,68.0,1.2,10.2,221.0,650.53,529.56
2018,2,21,16,45,527.5,59.5,1.05,9.35,173.5,578.62,473.01
2018,2,21,17,0,457.0,51.0,0.9,8.5,126.0,504.72,411.68
2018,2,21,17,15,348.0,39.5,0.9,8.15,85.0,394.57,315.77
2018,2,21,17,30,239.0,28.0,0.9,7.8,44.0,272.11,137.22
2018,2,21,17,45,127.0,15.5,0.95,7.45,23.0,114.81,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,6.85,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
