Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,2.3,5.9,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,2.4,6.2,11.0,8.65,0.0
2018,2,22,7,15,133.0,28.0,2.65,6.7,44.0,21.09,9.48
2018,2,22,7,30,250.0,45.0,2.9,7.2,77.0,33.86,24.23
2018,2,22,7,45,423.5,50.5,3.15,7.7,132.5,41.1,31.47
2018,2,22,8,0,597.0,56.0,3.4,8.2,188.0,46.33,36.55
2018,2,22,8,15,654.5,61.5,3.5,8.55,238.0,50.79,40.75
2018,2,22,8,30,712.0,67.0,3.6,8.9,288.0,55.31,44.85
2018,2,22,8,45,751.0,70.5,3.7,9.3,336.5,62.91,51.61
2018,2,22,9,0,790.0,74.0,3.8,9.7,385.0,65.96,54.17
2018,2,22,9,15,818.0,76.0,3.85,10.05,429.5,67.73,55.54
2018,2,22,9,30,846.0,78.0,3.9,10.4,474.0,69.53,56.92
2018,2,22,9,45,865.5,79.5,3.9,10.75,513.0,70.82,57.85
2018,2,22,10,0,885.0,81.0,3.9,11.1,552.0,79.51,65.32
2018,2,22,10,15,896.0,83.0,4.0,11.25,584.0,81.39,66.8
2018,2,22,10,30,907.0,85.0,4.1,11.4,616.0,83.18,68.2
2018,2,22,10,45,915.0,86.5,4.15,11.6,641.5,103.84,67.7
2018,2,22,11,0,923.0,88.0,4.2,11.8,667.0,164.14,95.65
2018,2,22,11,15,926.5,90.0,4.3,11.8,684.5,224.38,140.21
2018,2,22,11,30,930.0,92.0,4.4,11.8,702.0,284.24,192.25
2018,2,22,11,45,720.5,158.5,4.55,11.8,635.5,324.07,238.17
2018,2,22,12,0,511.0,225.0,4.7,11.8,569.0,346.52,267.38
2018,2,22,12,15,420.0,260.0,4.8,11.65,543.0,372.34,293.92
2018,2,22,12,30,329.0,295.0,4.9,11.5,517.0,384.63,307.87
2018,2,22,12,45,439.0,259.0,5.0,11.4,552.5,443.09,356.95
2018,2,22,13,0,549.0,223.0,5.1,11.3,588.0,504.24,408.75
2018,2,22,13,15,663.5,181.5,5.15,11.15,613.5,574.81,468.27
2018,2,22,13,30,778.0,140.0,5.2,11.0,639.0,645.37,527.89
2018,2,22,13,45,819.0,124.0,5.25,10.85,633.5,691.98,567.89
2018,2,22,14,0,860.0,108.0,5.3,10.7,628.0,740.31,609.05
2018,2,22,14,15,636.0,145.5,5.3,10.55,520.0,649.41,537.88
2018,2,22,14,30,412.0,183.0,5.3,10.4,412.0,530.89,442.78
2018,2,22,14,45,407.5,156.0,5.3,10.25,370.5,516.1,433.65
2018,2,22,15,0,403.0,129.0,5.3,10.1,329.0,497.17,420.7
2018,2,22,15,15,500.5,122.0,5.3,10.1,349.5,583.85,494.07
2018,2,22,15,30,598.0,115.0,5.3,10.1,370.0,681.56,573.58
2018,2,22,15,45,491.0,115.5,5.15,9.7,309.5,591.7,502.53
2018,2,22,16,0,384.0,116.0,5.0,9.3,249.0,508.12,434.51
2018,2,22,16,15,286.0,104.0,4.75,8.95,195.0,392.64,338.44
2018,2,22,16,30,188.0,92.0,4.5,8.6,141.0,298.06,256.72
2018,2,22,16,45,177.5,75.0,4.25,8.2,113.5,271.64,233.46
2018,2,22,17,0,167.0,58.0,4.0,7.8,86.0,244.12,207.73
2018,2,22,17,15,148.0,43.0,3.85,7.55,61.5,212.86,175.57
2018,2,22,17,30,129.0,28.0,3.7,7.3,37.0,189.99,109.1
2018,2,22,17,45,68.5,15.0,3.55,7.05,19.5,67.34,0.0
2018,2,22,18,0,8.0,2.0,3.4,6.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,6.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,6,45,43.0,7.0,1.45,2.45,8.5,0.0,0.0
2018,2,23,7,0,86.0,14.0,1.5,3.2,17.0,11.02,0.0
2018,2,23,7,15,247.5,27.0,1.95,4.0,55.5,22.15,11.34
2018,2,23,7,30,409.0,40.0,2.4,4.8,94.0,33.07,23.91
2018,2,23,7,45,541.5,45.0,2.85,5.6,148.0,37.51,28.54
2018,2,23,8,0,674.0,50.0,3.3,6.4,202.0,45.92,36.47
2018,2,23,8,15,725.5,55.0,3.55,6.8,253.5,50.52,40.8
2018,2,23,8,30,777.0,60.0,3.8,7.2,305.0,55.16,45.01
2018,2,23,8,45,813.5,63.0,4.05,7.6,355.0,58.04,47.51
2018,2,23,9,0,850.0,66.0,4.3,8.0,405.0,60.95,49.97
2018,2,23,9,15,873.0,70.0,4.3,8.35,451.0,64.34,52.84
2018,2,23,9,30,896.0,74.0,4.3,8.7,497.0,74.2,61.48
2018,2,23,9,45,910.5,76.5,4.3,9.0,536.0,76.76,63.54
2018,2,23,10,0,925.0,79.0,4.3,9.3,575.0,79.21,65.49
2018,2,23,10,15,934.0,80.5,4.3,9.6,607.0,80.79,66.67
2018,2,23,10,30,943.0,82.0,4.3,9.9,639.0,82.27,67.77
2018,2,23,10,45,950.0,83.5,4.3,10.15,664.5,106.46,68.02
2018,2,23,11,0,957.0,85.0,4.3,10.4,690.0,168.76,98.07
2018,2,23,11,15,962.5,86.0,4.3,10.65,708.5,230.66,144.35
2018,2,23,11,30,968.0,87.0,4.3,10.9,727.0,292.33,198.12
2018,2,23,11,45,970.5,88.0,4.25,11.1,737.5,352.65,253.78
2018,2,23,12,0,973.0,89.0,4.2,11.3,748.0,411.92,308.93
2018,2,23,12,15,971.0,90.0,4.2,11.4,749.0,468.09,361.1
2018,2,23,12,30,969.0,91.0,4.2,11.5,750.0,522.25,410.42
2018,2,23,12,45,963.0,92.0,4.2,11.65,742.0,572.21,455.05
2018,2,23,13,0,957.0,93.0,4.2,11.8,734.0,619.38,496.22
2018,2,23,13,15,951.5,92.5,4.1,11.85,718.5,662.52,532.96
2018,2,23,13,30,946.0,92.0,4.0,11.9,703.0,702.53,566.57
2018,2,23,13,45,938.5,90.5,3.95,11.95,679.5,736.95,595.37
2018,2,23,14,0,931.0,89.0,3.9,12.0,656.0,767.8,620.96
2018,2,23,14,15,919.0,87.5,3.8,11.9,625.0,791.65,639.41
2018,2,23,14,30,907.0,86.0,3.7,11.8,594.0,811.56,655.03
2018,2,23,14,45,891.5,84.0,3.65,11.65,557.0,832.47,671.88
2018,2,23,15,0,876.0,82.0,3.6,11.5,520.0,841.41,679.98
2018,2,23,15,15,854.5,79.5,3.6,11.5,477.5,840.56,680.91
2018,2,23,15,30,833.0,77.0,3.6,11.5,435.0,835.45,678.77
2018,2,23,15,45,802.5,73.0,3.2,10.95,387.5,816.61,665.38
2018,2,23,16,0,772.0,69.0,2.8,10.4,340.0,793.69,648.42
2018,2,23,16,15,728.0,64.0,2.4,9.4,290.0,753.9,618.81
2018,2,23,16,30,684.0,59.0,2.0,8.4,240.0,710.52,584.9
2018,2,23,16,45,615.0,53.0,1.6,7.35,190.0,650.55,535.98
2018,2,23,17,0,546.0,47.0,1.2,6.3,140.0,580.8,476.22
2018,2,23,17,15,425.0,38.0,1.25,5.8,96.0,462.04,374.8
2018,2,23,17,30,304.0,29.0,1.3,5.3,52.0,334.99,210.91
2018,2,23,17,45,162.5,16.5,1.3,4.75,27.5,145.19,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.2,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.05,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,6,45,26.5,8.0,1.4,3.35,9.0,0.0,0.0
2018,2,24,7,0,53.0,16.0,1.4,4.2,18.0,12.59,0.0
2018,2,24,7,15,183.0,31.0,1.7,5.15,53.0,23.45,13.0
2018,2,24,7,30,313.0,46.0,2.0,6.1,88.0,34.95,25.56
2018,2,24,7,45,442.5,53.5,2.25,7.0,140.5,43.51,33.86
2018,2,24,8,0,572.0,61.0,2.5,7.9,193.0,49.89,39.9
2018,2,24,8,15,579.5,71.5,2.55,8.5,231.5,57.4,46.79
2018,2,24,8,30,587.0,82.0,2.6,9.1,270.0,64.59,53.21
2018,2,24,8,45,537.0,103.5,2.7,9.65,295.5,78.65,65.69
2018,2,24,9,0,487.0,125.0,2.8,10.2,321.0,88.57,74.26
2018,2,24,9,15,499.5,138.0,2.9,10.65,358.0,96.26,80.77
2018,2,24,9,30,512.0,151.0,3.0,11.1,395.0,103.69,86.98
2018,2,24,9,45,585.5,146.0,3.05,11.55,446.5,103.13,86.11
2018,2,24,10,0,659.0,141.0,3.1,12.0,498.0,99.83,82.87
2018,2,24,10,15,720.0,131.5,3.25,12.3,542.5,93.91,77.42
2018,2,24,10,30,781.0,122.0,3.4,12.6,587.0,88.62,72.57
2018,2,24,10,45,804.5,121.5,3.5,12.9,617.5,118.77,78.62
2018,2,24,11,0,828.0,121.0,3.6,13.2,648.0,174.7,106.43
2018,2,24,11,15,814.5,128.5,3.7,13.15,658.5,232.25,150.59
2018,2,24,11,30,801.0,136.0,3.8,13.1,669.0,287.81,199.38
2018,2,24,11,45,749.5,156.0,3.85,13.05,660.5,335.4,245.11
2018,2,24,12,0,698.0,176.0,3.9,13.0,652.0,381.81,289.43
2018,2,24,12,15,606.5,208.5,3.95,12.9,623.0,415.44,322.98
2018,2,24,12,30,515.0,241.0,4.0,12.8,594.0,435.8,344.19
2018,2,24,12,45,511.5,240.5,4.0,12.65,588.0,468.51,373.37
2018,2,24,13,0,508.0,240.0,4.0,12.5,582.0,499.57,400.64
2018,2,24,13,15,438.5,251.5,4.05,12.45,542.5,499.42,402.62
2018,2,24,13,30,369.0,263.0,4.1,12.4,503.0,480.85,389.71
2018,2,24,13,45,272.5,261.5,4.1,12.3,435.5,436.4,355.33
2018,2,24,14,0,176.0,260.0,4.1,12.2,368.0,368.93,301.63
2018,2,24,14,15,332.5,225.5,4.1,12.1,417.5,480.36,394.93
2018,2,24,14,30,489.0,191.0,4.1,12.0,467.0,602.08,494.14
2018,2,24,14,45,541.0,164.0,4.1,11.9,451.5,635.2,522.45
2018,2,24,15,0,593.0,137.0,4.1,11.8,436.0,676.3,557.17
2018,2,24,15,15,585.5,126.5,4.1,11.8,401.5,674.71,557.39
2018,2,24,15,30,578.0,116.0,4.1,11.8,367.0,669.87,555.01
2018,2,24,15,45,603.5,100.0,3.95,11.5,337.0,684.47,567.87
2018,2,24,16,0,629.0,84.0,3.8,11.2,307.0,695.84,577.79
2018,2,24,16,15,590.0,76.5,3.45,10.8,262.0,657.65,548.04
2018,2,24,16,30,551.0,69.0,3.1,10.4,217.0,616.58,515.04
2018,2,24,16,45,469.5,62.0,2.8,10.0,170.0,536.31,449.29
2018,2,24,17,0,388.0,55.0,2.5,9.6,123.0,454.05,379.26
2018,2,24,17,15,291.5,44.0,2.25,8.95,85.5,356.16,292.78
2018,2,24,17,30,195.0,33.0,2.0,8.3,48.0,259.07,172.77
2018,2,24,17,45,102.0,17.5,1.8,7.7,25.0,97.03,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.1,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.0,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,6,45,57.5,9.0,1.05,3.35,11.5,7.08,0.0
2018,2,25,7,0,115.0,18.0,1.0,4.1,23.0,14.16,0.0
2018,2,25,7,15,246.5,31.5,1.1,4.85,60.5,24.07,14.12
2018,2,25,7,30,378.0,45.0,1.2,5.6,98.0,36.9,27.48
2018,2,25,7,45,499.0,52.0,1.25,6.4,151.5,42.68,33.26
2018,2,25,8,0,620.0,59.0,1.3,7.2,205.0,48.76,39.03
2018,2,25,8,15,673.5,64.5,1.45,8.05,255.5,53.17,43.05
2018,2,25,8,30,727.0,70.0,1.6,8.9,306.0,57.62,46.95
2018,2,25,8,45,763.5,73.5,1.75,9.75,354.5,65.33,53.67
2018,2,25,9,0,800.0,77.0,1.9,10.6,403.0,68.3,56.02
2018,2,25,9,15,826.0,79.5,2.0,11.35,448.0,70.35,57.53
2018,2,25,9,30,852.0,82.0,2.1,12.1,493.0,72.41,59.03
2018,2,25,9,45,870.5,83.5,2.2,12.8,532.0,73.62,59.77
2018,2,25,10,0,889.0,85.0,2.3,13.5,571.0,74.84,60.53
2018,2,25,10,15,902.0,86.5,2.3,13.9,604.0,83.88,68.18
2018,2,25,10,30,915.0,88.0,2.3,14.3,637.0,85.36,69.22
2018,2,25,10,45,924.5,89.0,2.25,14.65,663.0,114.48,70.65
2018,2,25,11,0,934.0,90.0,2.2,15.0,689.0,175.47,101.37
2018,2,25,11,15,940.0,90.5,2.15,15.25,707.0,236.0,146.45
2018,2,25,11,30,946.0,91.0,2.1,15.5,725.0,296.34,197.96
2018,2,25,11,45,949.5,91.5,2.05,15.75,735.5,355.52,250.87
2018,2,25,12,0,953.0,92.0,2.0,16.0,746.0,413.74,303.04
2018,2,25,12,15,944.5,95.0,2.05,16.15,744.5,467.93,351.66
2018,2,25,12,30,936.0,98.0,2.1,16.3,743.0,519.57,396.98
2018,2,25,12,45,938.0,96.5,2.15,16.4,738.0,569.99,440.09
2018,2,25,13,0,940.0,95.0,2.2,16.5,733.0,618.32,480.47
2018,2,25,13,15,936.5,94.0,2.3,16.5,718.5,661.49,516.5
2018,2,25,13,30,933.0,93.0,2.4,16.5,704.0,701.71,549.66
2018,2,25,13,45,926.5,92.0,2.5,16.45,681.5,736.79,578.62
2018,2,25,14,0,920.0,91.0,2.6,16.4,659.0,768.44,604.51
2018,2,25,14,15,910.0,88.5,2.65,16.15,628.5,792.35,623.38
2018,2,25,14,30,900.0,86.0,2.7,15.9,598.0,812.38,639.68
2018,2,25,14,45,886.0,83.5,2.8,15.7,561.5,833.73,657.36
2018,2,25,15,0,872.0,81.0,2.9,15.5,525.0,843.05,666.57
2018,2,25,15,15,851.0,78.5,2.9,15.5,482.5,842.35,667.6
2018,2,25,15,30,830.0,76.0,2.9,15.5,440.0,837.44,665.71
2018,2,25,15,45,800.5,72.5,2.9,14.6,393.0,819.81,656.69
2018,2,25,16,0,771.0,69.0,2.9,13.7,346.0,798.15,644.33
2018,2,25,16,15,703.5,64.5,2.6,12.65,289.5,737.84,600.76
2018,2,25,16,30,636.0,60.0,2.3,11.6,233.0,681.75,558.82
2018,2,25,16,45,502.0,48.5,1.95,10.55,168.0,548.54,454.52
2018,2,25,17,0,368.0,37.0,1.6,9.5,103.0,414.6,345.47
2018,2,25,17,15,243.5,26.5,1.6,8.85,64.5,291.58,240.7
2018,2,25,17,30,119.0,16.0,1.6,8.2,26.0,155.6,108.06
2018,2,25,17,45,64.5,9.0,1.55,7.6,14.0,59.91,0.0
2018,2,25,18,0,10.0,2.0,1.5,7.0,2.0,0.0,0.0
2018,2,25,18,15,5.0,1.0,1.5,6.8,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.05,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.1,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.2,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.3,7.0,5.3,0.0
2018,2,26,7,45,0.0,8.5,3.0,9.35,8.5,6.44,0.17
2018,2,26,8,0,0.0,10.0,3.1,9.4,10.0,7.58,1.26
2018,2,26,8,15,0.0,12.0,3.2,9.5,12.0,9.11,2.68
2018,2,26,8,30,0.0,14.0,3.3,9.6,14.0,10.64,4.08
2018,2,26,8,45,0.0,17.5,3.4,9.65,17.5,13.32,6.51
2018,2,26,9,0,0.0,21.0,3.5,9.7,21.0,16.0,8.92
2018,2,26,9,15,0.5,40.0,3.55,9.85,40.0,30.59,22.09
2018,2,26,9,30,1.0,59.0,3.6,10.0,59.0,45.25,35.2
2018,2,26,9,45,3.0,97.5,3.65,10.1,99.0,74.51,61.21
2018,2,26,10,0,5.0,136.0,3.7,10.2,139.0,101.43,84.84
2018,2,26,10,15,31.5,167.5,3.75,10.45,186.5,118.15,99.23
2018,2,26,10,30,58.0,199.0,3.8,10.7,234.0,137.54,115.83
2018,2,26,10,45,234.0,226.0,3.85,10.9,376.0,152.62,117.57
2018,2,26,11,0,410.0,253.0,3.9,11.1,518.0,205.43,148.99
2018,2,26,11,15,484.5,235.5,3.85,11.2,557.0,241.76,173.92
2018,2,26,11,30,559.0,218.0,3.8,11.3,596.0,285.48,208.57
2018,2,26,11,45,607.0,206.5,3.8,11.4,622.0,334.33,250.56
2018,2,26,12,0,655.0,195.0,3.8,11.5,648.0,385.43,295.21
2018,2,26,12,15,776.5,154.0,3.8,11.55,692.0,447.39,347.71
2018,2,26,12,30,898.0,113.0,3.8,11.6,736.0,518.53,407.94
2018,2,26,12,45,905.0,109.0,3.8,11.65,732.0,566.91,450.7
2018,2,26,13,0,912.0,105.0,3.8,11.7,728.0,614.74,492.06
2018,2,26,13,15,909.0,103.5,3.75,11.6,713.5,656.82,528.17
2018,2,26,13,30,906.0,102.0,3.7,11.5,699.0,696.04,561.3
2018,2,26,13,45,901.0,99.5,3.65,11.4,677.0,729.9,589.78
2018,2,26,14,0,896.0,97.0,3.6,11.3,655.0,760.42,615.22
2018,2,26,14,15,884.5,96.0,3.5,11.2,625.0,791.75,639.17
2018,2,26,14,30,873.0,95.0,3.4,11.1,595.0,812.33,655.14
2018,2,26,14,45,842.5,96.0,3.35,11.0,554.5,815.77,658.86
2018,2,26,15,0,812.0,97.0,3.3,10.9,514.0,814.41,659.3
2018,2,26,15,15,790.0,93.0,3.3,10.9,471.5,810.15,657.74
2018,2,26,15,30,768.0,89.0,3.3,10.9,429.0,801.7,653.11
2018,2,26,15,45,745.5,84.0,2.95,10.5,385.0,794.0,647.9
2018,2,26,16,0,723.0,79.0,2.6,10.1,341.0,777.05,635.26
2018,2,26,16,15,666.5,75.5,2.3,9.45,290.5,728.38,598.86
2018,2,26,16,30,610.0,72.0,2.0,8.8,240.0,676.33,558.64
2018,2,26,16,45,420.5,69.0,1.65,8.2,174.0,498.61,417.7
2018,2,26,17,0,231.0,66.0,1.3,7.6,108.0,313.19,264.1
2018,2,26,17,15,132.0,47.5,1.35,7.35,70.0,205.42,170.05
2018,2,26,17,30,33.0,29.0,1.4,7.1,32.0,80.1,54.81
2018,2,26,17,45,22.0,16.0,1.45,6.85,17.5,30.67,0.0
2018,2,26,18,0,11.0,3.0,1.5,6.6,3.0,0.0,0.0
2018,2,26,18,15,5.5,1.5,1.45,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,1.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,27,6,45,36.5,9.0,2.75,3.5,11.0,7.08,0.0
2018,2,27,7,0,73.0,18.0,3.0,4.1,22.0,13.7,0.0
2018,2,27,7,15,295.5,29.5,3.25,4.7,70.5,24.18,14.95
2018,2,27,7,30,518.0,41.0,3.5,5.3,119.0,34.34,25.33
2018,2,27,7,45,607.5,46.0,3.7,5.9,170.5,42.02,32.77
2018,2,27,8,0,697.0,51.0,3.9,6.5,222.0,46.95,37.49
2018,2,27,8,15,743.5,55.5,3.9,7.1,273.0,51.14,41.34
2018,2,27,8,30,790.0,60.0,3.9,7.7,324.0,55.35,45.08
2018,2,27,8,45,823.0,64.0,3.9,8.25,374.5,58.97,48.19
2018,2,27,9,0,856.0,68.0,3.9,8.8,425.0,62.56,51.21
2018,2,27,9,15,878.5,70.5,3.8,9.3,470.5,71.19,58.72
2018,2,27,9,30,901.0,73.0,3.7,9.8,516.0,74.01,60.96
2018,2,27,9,45,915.5,76.0,3.6,10.25,556.0,76.88,63.23
2018,2,27,10,0,930.0,79.0,3.5,10.7,596.0,79.62,65.39
2018,2,27,10,15,940.0,81.0,3.45,11.05,629.0,81.5,66.81
2018,2,27,10,30,950.0,83.0,3.4,11.4,662.0,83.28,68.15
2018,2,27,10,45,956.5,85.0,3.4,11.75,688.0,119.96,72.29
2018,2,27,11,0,963.0,87.0,3.4,12.1,714.0,183.21,106.88
2018,2,27,11,15,968.0,88.0,3.4,12.35,732.5,245.66,155.22
2018,2,27,11,30,973.0,89.0,3.4,12.6,751.0,307.8,209.7
2018,2,27,11,45,975.5,89.5,3.4,12.85,761.0,368.27,265.08
2018,2,27,12,0,978.0,90.0,3.4,13.1,771.0,427.63,319.56
2018,2,27,12,15,977.0,90.5,3.4,13.25,772.0,484.2,371.04
2018,2,27,12,30,976.0,91.0,3.4,13.4,773.0,538.82,419.62
2018,2,27,12,45,972.5,92.0,3.4,13.55,766.0,590.42,464.49
2018,2,27,13,0,969.0,93.0,3.4,13.7,759.0,639.45,506.07
2018,2,27,13,15,963.0,93.0,3.3,13.7,743.5,683.27,542.58
2018,2,27,13,30,957.0,93.0,3.2,13.7,728.0,723.91,575.75
2018,2,27,13,45,948.5,92.5,3.15,13.75,704.5,759.01,604.2
2018,2,27,14,0,940.0,92.0,3.1,13.8,681.0,790.48,628.86
2018,2,27,14,15,929.5,90.0,3.0,13.75,650.0,815.16,647.17
2018,2,27,14,30,919.0,88.0,2.9,13.7,619.0,835.88,662.69
2018,2,27,14,45,904.5,86.0,2.8,13.6,581.5,849.4,673.22
2018,2,27,15,0,890.0,84.0,2.7,13.5,544.0,867.85,687.45
2018,2,27,15,15,869.5,81.0,2.7,13.5,500.5,867.17,688.47
2018,2,27,15,30,849.0,78.0,2.7,13.5,457.0,862.2,686.63
2018,2,27,15,45,818.5,74.5,2.3,12.95,408.5,843.65,673.06
2018,2,27,16,0,788.0,71.0,1.9,12.4,360.0,820.97,655.89
2018,2,27,16,15,744.5,66.0,1.7,11.35,308.5,781.01,628.35
2018,2,27,16,30,701.0,61.0,1.5,10.3,257.0,737.44,596.82
2018,2,27,16,45,635.5,55.0,1.25,9.25,206.0,679.17,551.64
2018,2,27,17,0,570.0,49.0,1.0,8.2,155.0,611.38,496.21
2018,2,27,17,15,454.5,40.5,1.05,7.65,108.5,496.03,401.54
2018,2,27,17,30,339.0,32.0,1.1,7.1,62.0,381.41,281.17
2018,2,27,17,45,188.5,19.0,1.15,6.6,33.5,170.37,0.0
2018,2,27,18,0,38.0,6.0,1.2,6.1,5.0,0.0,0.0
2018,2,27,18,15,19.0,3.0,1.2,5.95,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,28,6,45,29.0,9.5,1.75,5.05,11.0,7.47,0.0
2018,2,28,7,0,58.0,19.0,1.9,5.9,22.0,14.41,0.0
2018,2,28,7,15,73.0,35.5,2.05,6.6,44.0,26.59,17.16
2018,2,28,7,30,88.0,52.0,2.2,7.3,66.0,38.45,28.88
2018,2,28,7,45,97.5,73.0,2.4,8.0,93.5,52.8,42.29
2018,2,28,8,0,107.0,94.0,2.6,8.7,121.0,66.8,55.16
2018,2,28,8,15,138.0,115.0,2.65,9.25,157.0,80.71,67.71
2018,2,28,8,30,169.0,136.0,2.7,9.8,193.0,94.34,79.76
2018,2,28,8,45,164.5,156.5,2.75,10.3,219.0,106.85,90.6
2018,2,28,9,0,160.0,177.0,2.8,10.8,245.0,118.96,100.9
2018,2,28,9,15,137.5,196.0,2.8,11.3,258.5,129.54,109.72
2018,2,28,9,30,115.0,215.0,2.8,11.8,272.0,139.7,118.07
2018,2,28,9,45,89.0,225.5,2.85,12.25,271.5,150.49,126.91
2018,2,28,10,0,63.0,236.0,2.9,12.7,271.0,156.45,131.52
2018,2,28,10,15,54.5,243.0,2.9,12.95,274.5,160.8,134.84
2018,2,28,10,30,46.0,250.0,2.9,13.2,278.0,164.96,138.0
2018,2,28,10,45,62.5,271.5,2.9,13.45,311.5,182.64,144.35
2018,2,28,11,0,79.0,293.0,2.9,13.7,345.0,206.01,161.15
2018,2,28,11,15,124.5,305.5,2.95,13.75,389.5,227.93,176.43
2018,2,28,11,30,170.0,318.0,3.0,13.8,434.0,261.73,202.2
2018,2,28,11,45,174.5,327.0,3.0,13.85,447.5,286.61,223.0
2018,2,28,12,0,179.0,336.0,3.0,13.9,461.0,312.21,244.48
2018,2,28,12,15,174.0,336.5,3.0,13.75,458.5,328.59,259.01
2018,2,28,12,30,169.0,337.0,3.0,13.6,456.0,344.07,272.64
2018,2,28,12,45,140.0,330.0,3.0,13.5,428.0,340.4,271.0
2018,2,28,13,0,111.0,323.0,3.0,13.4,400.0,324.76,259.59
2018,2,28,13,15,89.0,303.0,3.0,13.25,364.0,305.27,244.91
2018,2,28,13,30,67.0,283.0,3.0,13.1,328.0,282.48,227.28
2018,2,28,13,45,48.5,252.5,3.0,13.0,284.5,249.48,201.19
2018,2,28,14,0,30.0,222.0,3.0,12.9,241.0,213.53,172.3
2018,2,28,14,15,76.5,235.0,2.9,12.65,280.5,266.69,217.33
2018,2,28,14,30,123.0,248.0,2.8,12.4,320.0,341.53,279.15
2018,2,28,14,45,117.0,229.5,2.75,12.2,294.5,327.15,268.29
2018,2,28,15,0,111.0,211.0,2.7,12.0,269.0,311.27,256.47
2018,2,28,15,15,74.0,192.5,2.7,12.0,230.0,248.48,205.2
2018,2,28,15,30,37.0,174.0,2.7,12.0,191.0,202.16,166.48
2018,2,28,15,45,28.5,147.0,2.45,11.65,159.0,169.01,139.31
2018,2,28,16,0,20.0,120.0,2.2,11.3,127.0,121.25,99.28
2018,2,28,16,15,24.5,103.5,1.95,11.0,111.0,123.95,102.13
2018,2,28,16,30,29.0,87.0,1.7,10.7,95.0,112.83,92.97
2018,2,28,16,45,24.5,77.5,1.5,10.4,83.5,103.54,84.66
2018,2,28,17,0,20.0,68.0,1.3,10.1,72.0,96.4,77.75
2018,2,28,17,15,10.0,48.0,1.25,9.9,50.0,56.43,42.45
2018,2,28,17,30,0.0,28.0,1.2,9.7,28.0,25.8,14.34
2018,2,28,17,45,4.0,15.0,1.2,9.5,15.0,15.11,0.0
2018,2,28,18,0,8.0,2.0,1.2,9.3,2.0,1.57,0.0
2018,2,28,18,15,4.0,1.0,1.25,9.25,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,4.85,11.35,3.0,2.36,0.0
2018,3,1,7,0,0.0,6.0,4.9,11.4,6.0,4.54,0.0
2018,3,1,7,15,0.0,11.5,4.95,11.5,11.5,8.72,1.77
2018,3,1,7,30,0.0,17.0,5.0,11.6,17.0,12.91,5.8
2018,3,1,7,45,0.0,21.5,5.05,11.75,21.5,16.35,9.04
2018,3,1,8,0,0.0,26.0,5.1,11.9,26.0,19.79,12.24
2018,3,1,8,15,0.0,24.5,5.1,12.0,24.5,18.65,11.24
2018,3,1,8,30,0.0,23.0,5.1,12.1,23.0,17.51,10.2
2018,3,1,8,45,0.0,27.5,5.1,12.25,27.5,20.97,13.28
2018,3,1,9,0,0.0,32.0,5.1,12.4,32.0,24.43,16.33
2018,3,1,9,15,0.0,37.0,5.0,12.55,37.0,28.28,19.71
2018,3,1,9,30,0.0,42.0,4.9,12.7,42.0,32.14,23.08
2018,3,1,9,45,0.0,62.5,4.85,12.8,62.5,47.97,37.04
2018,3,1,10,0,0.0,83.0,4.8,12.9,83.0,63.86,50.95
2018,3,1,10,15,7.5,117.0,4.75,13.05,121.5,88.87,72.72
2018,3,1,10,30,15.0,151.0,4.7,13.2,160.0,112.62,93.18
2018,3,1,10,45,22.0,162.5,4.7,13.4,176.5,117.48,92.19
2018,3,1,11,0,29.0,174.0,4.7,13.6,193.0,129.06,100.91
2018,3,1,11,15,38.0,226.0,4.6,13.6,251.5,168.48,132.69
2018,3,1,11,30,47.0,278.0,4.5,13.6,310.0,209.97,166.11
2018,3,1,11,45,27.5,226.5,4.4,13.6,245.5,176.34,139.63
2018,3,1,12,0,8.0,175.0,4.3,13.6,181.0,136.2,107.46
2018,3,1,12,15,9.5,157.0,4.3,13.65,164.0,124.39,97.83
2018,3,1,12,30,11.0,139.0,4.3,13.7,147.0,112.28,87.94
2018,3,1,12,45,15.5,172.0,4.3,13.8,183.0,141.0,111.66
2018,3,1,13,0,20.0,205.0,4.3,13.9,219.0,170.92,136.24
2018,3,1,13,15,65.5,237.5,4.35,13.9,282.0,235.21,189.31
2018,3,1,13,30,111.0,270.0,4.4,13.9,345.0,312.02,252.1
2018,3,1,13,45,117.0,274.5,4.45,13.9,351.0,331.15,268.01
2018,3,1,14,0,123.0,279.0,4.5,13.9,357.0,351.03,284.68
2018,3,1,14,15,124.5,263.5,4.4,13.65,339.5,348.12,283.4
2018,3,1,14,30,126.0,248.0,4.3,13.4,322.0,344.18,281.37
2018,3,1,14,45,97.0,225.0,4.2,13.15,280.0,288.07,236.51
2018,3,1,15,0,68.0,202.0,4.1,12.9,238.0,246.51,202.74
2018,3,1,15,15,78.0,179.5,4.1,12.9,217.5,236.95,196.11
2018,3,1,15,30,88.0,157.0,4.1,12.9,197.0,245.22,203.99
2018,3,1,15,45,229.5,141.5,4.05,12.5,231.0,379.41,319.67
2018,3,1,16,0,371.0,126.0,4.0,12.1,265.0,517.28,435.15
2018,3,1,16,15,418.5,104.0,3.9,11.8,240.5,538.89,454.25
2018,3,1,16,30,466.0,82.0,3.8,11.5,216.0,557.01,468.93
2018,3,1,16,45,422.0,72.0,3.7,11.15,175.5,507.47,427.99
2018,3,1,17,0,378.0,62.0,3.6,10.8,135.0,457.32,384.61
2018,3,1,17,15,273.5,49.0,3.65,10.6,93.5,350.17,291.62
2018,3,1,17,30,169.0,36.0,3.7,10.4,52.0,247.25,190.29
2018,3,1,17,45,91.5,20.5,3.75,10.15,28.5,135.41,0.0
2018,3,1,18,0,14.0,5.0,3.8,9.9,5.0,15.28,0.0
2018,3,1,18,15,7.0,2.5,3.95,9.8,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,5.5,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,9.0,1.25,6.7,9.0,7.08,0.0
2018,3,2,7,0,1.0,17.0,1.3,7.3,17.0,12.97,0.72
2018,3,2,7,15,0.5,33.5,1.6,7.75,33.5,25.18,16.27
2018,3,2,7,30,0.0,50.0,1.9,8.2,50.0,37.18,27.78
2018,3,2,7,45,16.0,72.0,2.15,8.65,76.0,52.77,42.25
2018,3,2,8,0,32.0,94.0,2.4,9.1,102.0,67.12,55.41
2018,3,2,8,15,26.0,95.5,2.6,9.4,103.0,69.34,57.44
2018,3,2,8,30,20.0,97.0,2.8,9.7,104.0,71.13,58.93
2018,3,2,8,45,65.0,117.0,3.05,10.0,144.5,85.13,71.3
2018,3,2,9,0,110.0,137.0,3.3,10.3,185.0,96.07,80.78
2018,3,2,9,15,349.5,143.0,3.45,10.5,316.0,95.74,80.19
2018,3,2,9,30,589.0,149.0,3.6,10.7,447.0,105.49,88.53
2018,3,2,9,45,568.5,165.0,3.75,10.9,470.5,111.65,93.65
2018,3,2,10,0,548.0,181.0,3.9,11.1,494.0,119.43,100.16
2018,3,2,10,15,604.5,176.0,4.0,11.25,539.0,117.78,98.45
2018,3,2,10,30,661.0,171.0,4.1,11.4,584.0,114.27,95.16
2018,3,2,10,45,560.0,197.5,4.15,11.5,557.0,156.96,110.1
2018,3,2,11,0,459.0,224.0,4.2,11.6,530.0,200.9,142.12
2018,3,2,11,15,276.5,268.0,4.25,11.65,453.5,231.96,174.92
2018,3,2,11,30,94.0,312.0,4.3,11.7,377.0,243.55,192.57
2018,3,2,11,45,108.0,315.0,4.35,11.75,391.0,261.11,207.04
2018,3,2,12,0,122.0,318.0,4.4,11.8,405.0,280.9,223.59
2018,3,2,12,15,96.5,298.5,4.45,11.85,367.5,267.51,214.13
2018,3,2,12,30,71.0,279.0,4.5,11.9,330.0,250.6,201.39
2018,3,2,12,45,49.0,263.5,4.55,11.9,298.5,234.69,189.05
2018,3,2,13,0,27.0,248.0,4.6,11.9,267.0,215.65,173.78
2018,3,2,13,15,14.0,183.5,4.6,11.8,193.5,152.03,121.8
2018,3,2,13,30,1.0,119.0,4.6,11.7,120.0,92.96,72.73
2018,3,2,13,45,0.5,104.0,4.6,11.6,104.5,80.81,62.7
2018,3,2,14,0,0.0,89.0,4.6,11.5,89.0,68.6,52.54
2018,3,2,14,15,12.0,148.0,4.55,11.3,155.0,126.3,101.58
2018,3,2,14,30,24.0,207.0,4.5,11.1,221.0,189.59,154.92
2018,3,2,14,45,39.0,189.0,4.4,10.9,210.5,202.52,166.64
2018,3,2,15,0,54.0,171.0,4.3,10.7,200.0,201.33,166.84
2018,3,2,15,15,35.5,132.0,4.3,10.7,150.5,148.92,122.8
2018,3,2,15,30,17.0,93.0,4.3,10.7,101.0,95.66,77.32
2018,3,2,15,45,83.5,108.0,4.0,10.3,140.5,189.12,159.92
2018,3,2,16,0,150.0,123.0,3.7,9.9,180.0,272.79,233.02
2018,3,2,16,15,207.0,107.0,3.55,9.7,174.0,329.98,282.83
2018,3,2,16,30,264.0,91.0,3.4,9.5,168.0,365.78,314.38
2018,3,2,16,45,194.5,80.5,3.25,9.3,131.5,295.06,252.91
2018,3,2,17,0,125.0,70.0,3.1,9.1,95.0,207.46,176.16
2018,3,2,17,15,88.0,51.5,3.05,8.95,66.5,154.47,128.18
2018,3,2,17,30,51.0,33.0,3.0,8.8,38.0,100.23,76.0
2018,3,2,17,45,29.0,19.0,3.0,8.7,21.5,56.58,0.0
2018,3,2,18,0,7.0,5.0,3.0,8.6,5.0,9.62,0.0
2018,3,2,18,15,3.5,2.5,2.95,8.5,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.5,2.0,0.0,0.0
2018,3,3,6,45,89.5,17.0,1.0,6.95,23.0,13.38,0.0
2018,3,3,7,0,174.0,32.0,1.0,7.4,44.0,24.06,8.79
2018,3,3,7,15,280.5,44.0,1.2,7.75,82.5,33.28,23.5
2018,3,3,7,30,387.0,56.0,1.4,8.1,121.0,42.6,32.72
2018,3,3,7,45,286.0,68.5,1.6,8.5,125.5,50.43,40.21
2018,3,3,8,0,185.0,81.0,1.8,8.9,130.0,58.71,47.88
2018,3,3,8,15,301.0,93.0,1.9,9.05,191.5,66.35,54.82
2018,3,3,8,30,417.0,105.0,2.0,9.2,253.0,75.32,62.82
2018,3,3,8,45,538.0,107.5,2.15,9.4,325.5,80.37,67.16
2018,3,3,9,0,659.0,110.0,2.3,9.6,398.0,82.94,69.22
2018,3,3,9,15,711.5,109.5,2.4,9.75,449.0,82.51,68.61
2018,3,3,9,30,764.0,109.0,2.5,9.9,500.0,82.37,68.25
2018,3,3,9,45,546.5,123.5,2.6,10.0,414.0,85.71,71.0
2018,3,3,10,0,329.0,138.0,2.7,10.1,328.0,89.27,73.95
2018,3,3,10,15,444.0,163.5,2.75,10.2,434.5,105.74,88.23
2018,3,3,10,30,559.0,189.0,2.8,10.3,541.0,122.0,102.2
2018,3,3,10,45,635.5,176.5,2.85,10.4,591.5,151.92,103.15
2018,3,3,11,0,712.0,164.0,2.9,10.5,642.0,200.0,130.52
2018,3,3,11,15,484.0,215.0,2.95,10.45,543.5,237.81,171.04
2018,3,3,11,30,256.0,266.0,3.0,10.4,445.0,250.88,192.91
2018,3,3,11,45,175.5,229.0,3.1,10.4,352.5,223.07,174.89
2018,3,3,12,0,95.0,192.0,3.2,10.4,260.0,182.93,145.39
2018,3,3,12,15,227.0,240.5,3.25,10.35,403.5,286.22,228.84
2018,3,3,12,30,359.0,289.0,3.3,10.3,547.0,405.73,324.73
2018,3,3,12,45,210.0,253.5,3.35,10.25,404.0,325.05,262.75
2018,3,3,13,0,61.0,218.0,3.4,10.2,261.0,210.87,170.81
2018,3,3,13,15,30.5,154.0,3.4,10.1,175.5,144.0,116.06
2018,3,3,13,30,0.0,90.0,3.4,10.0,90.0,69.43,53.33
2018,3,3,13,45,2.0,118.5,3.4,9.85,120.0,93.46,73.81
2018,3,3,14,0,4.0,147.0,3.4,9.7,150.0,118.54,95.08
2018,3,3,14,15,61.5,183.5,3.35,9.55,220.5,206.08,170.13
2018,3,3,14,30,119.0,220.0,3.3,9.4,291.0,310.08,257.42
2018,3,3,14,45,148.5,217.5,3.3,9.2,300.5,340.97,284.07
2018,3,3,15,0,178.0,215.0,3.3,9.0,310.0,373.28,312.17
2018,3,3,15,15,196.0,197.5,3.3,9.0,294.5,379.26,318.65
2018,3,3,15,30,214.0,180.0,3.3,9.0,279.0,404.89,340.96
2018,3,3,15,45,281.5,147.0,3.05,8.55,263.0,433.99,368.25
2018,3,3,16,0,349.0,114.0,2.8,8.1,247.0,484.68,412.24
2018,3,3,16,15,410.0,99.5,2.55,7.9,235.0,527.63,448.23
2018,3,3,16,30,471.0,85.0,2.3,7.7,223.0,568.29,480.03
2018,3,3,16,45,415.5,73.5,2.0,7.45,178.5,505.87,427.9
2018,3,3,17,0,360.0,62.0,1.7,7.2,134.0,442.76,373.81
2018,3,3,17,15,331.0,49.5,1.6,6.95,101.0,401.67,335.34
2018,3,3,17,30,302.0,37.0,1.5,6.7,68.0,358.11,283.68
2018,3,3,17,45,178.5,23.5,1.35,6.45,39.0,217.15,0.0
2018,3,3,18,0,55.0,10.0,1.2,6.2,10.0,52.68,0.0
2018,3,3,18,15,27.5,5.0,1.2,6.05,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,5.25,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,3,4,6,45,161.0,16.0,0.6,5.95,27.0,12.59,0.0
2018,3,4,7,0,303.0,29.0,0.6,6.3,52.0,24.2,10.85
2018,3,4,7,15,429.0,37.5,0.6,6.9,97.0,31.19,21.94
2018,3,4,7,30,555.0,46.0,0.6,7.5,142.0,38.45,29.19
2018,3,4,7,45,631.0,51.0,0.6,8.15,194.0,42.76,33.41
2018,3,4,8,0,707.0,56.0,0.6,8.8,246.0,51.13,41.1
2018,3,4,8,15,751.5,59.5,0.7,9.1,297.5,54.42,44.05
2018,3,4,8,30,796.0,63.0,0.8,9.4,349.0,57.77,46.97
2018,3,4,8,45,827.0,65.5,0.85,9.75,398.5,60.19,48.96
2018,3,4,9,0,858.0,68.0,0.9,10.1,448.0,62.62,50.93
2018,3,4,9,15,876.0,71.0,1.0,10.45,492.0,71.96,59.02
2018,3,4,9,30,894.0,74.0,1.1,10.8,536.0,74.95,61.41
2018,3,4,9,45,906.0,77.5,1.2,11.15,575.0,78.0,63.84
