Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,5,45,5.0,5.5,1.5,9.6,5.5,0.0,0.0
2018,4,4,6,0,10.0,11.0,1.6,10.0,11.0,8.65,0.0
2018,4,4,6,15,43.0,28.5,1.8,10.5,33.5,21.29,9.7
2018,4,4,6,30,76.0,46.0,2.0,11.0,56.0,33.93,24.0
2018,4,4,6,45,110.5,66.0,2.2,11.5,88.0,48.01,37.19
2018,4,4,7,0,145.0,86.0,2.4,12.0,120.0,61.91,49.97
2018,4,4,7,15,196.0,103.5,2.4,12.55,161.5,73.05,60.01
2018,4,4,7,30,247.0,121.0,2.4,13.1,203.0,84.76,70.29
2018,4,4,7,45,347.0,129.5,2.35,13.6,265.5,89.47,74.17
2018,4,4,8,0,447.0,138.0,2.3,14.1,328.0,95.59,79.18
2018,4,4,8,15,464.5,147.5,2.25,14.6,366.0,100.78,83.29
2018,4,4,8,30,482.0,157.0,2.2,15.1,404.0,105.75,87.14
2018,4,4,8,45,474.0,182.5,2.2,15.65,444.5,119.1,98.16
2018,4,4,9,0,466.0,208.0,2.2,16.2,485.0,131.69,108.37
2018,4,4,9,15,385.0,247.5,2.2,16.6,487.0,156.32,128.7
2018,4,4,9,30,304.0,287.0,2.2,17.0,489.0,172.78,141.91
2018,4,4,9,45,407.0,269.0,2.2,17.4,555.5,156.22,127.53
2018,4,4,10,0,510.0,251.0,2.2,17.8,622.0,147.81,120.1
2018,4,4,10,15,703.0,186.0,2.2,18.05,719.5,146.85,95.9
2018,4,4,10,30,896.0,121.0,2.2,18.3,817.0,198.11,117.03
2018,4,4,10,45,797.0,170.0,2.2,18.6,802.0,261.89,169.54
2018,4,4,11,0,698.0,219.0,2.2,18.9,787.0,316.34,218.97
2018,4,4,11,15,644.5,248.0,2.15,19.05,780.0,368.23,265.07
2018,4,4,11,30,591.0,277.0,2.1,19.2,773.0,415.69,306.64
2018,4,4,11,45,691.5,231.5,2.1,19.4,816.5,470.61,350.65
2018,4,4,12,0,792.0,186.0,2.1,19.6,860.0,534.33,401.35
2018,4,4,12,15,853.5,155.5,2.1,19.65,881.0,594.06,449.05
2018,4,4,12,30,915.0,125.0,2.1,19.7,902.0,651.97,494.82
2018,4,4,12,45,907.5,126.5,2.1,19.8,890.0,697.62,530.23
2018,4,4,13,0,900.0,128.0,2.1,19.9,878.0,740.4,562.73
2018,4,4,13,15,762.5,187.0,2.25,19.9,813.5,749.08,569.51
2018,4,4,13,30,625.0,246.0,2.4,19.9,749.0,734.05,559.25
2018,4,4,13,45,418.5,294.5,2.5,19.85,627.0,638.64,490.14
2018,4,4,14,0,212.0,343.0,2.6,19.8,505.0,499.85,386.86
2018,4,4,14,15,228.5,333.0,2.65,19.6,501.0,519.18,403.82
2018,4,4,14,30,245.0,323.0,2.7,19.4,497.0,558.87,434.7
2018,4,4,14,45,223.5,305.0,2.7,19.2,457.5,513.47,402.27
2018,4,4,15,0,202.0,287.0,2.7,19.0,418.0,486.1,383.06
2018,4,4,15,15,191.0,268.0,2.7,19.0,385.0,465.53,368.7
2018,4,4,15,30,180.0,249.0,2.7,19.0,352.0,443.28,352.91
2018,4,4,15,45,132.0,225.5,2.6,18.25,297.5,377.62,302.96
2018,4,4,16,0,84.0,202.0,2.5,17.5,243.0,287.56,232.61
2018,4,4,16,15,110.0,181.5,2.35,16.95,229.0,317.98,259.31
2018,4,4,16,30,136.0,161.0,2.2,16.4,215.0,324.92,267.04
2018,4,4,16,45,124.0,140.0,2.1,15.85,184.0,292.71,241.94
2018,4,4,17,0,112.0,119.0,2.0,15.3,153.0,259.67,215.59
2018,4,4,17,15,77.0,96.0,1.8,14.6,117.5,200.67,166.16
2018,4,4,17,30,42.0,73.0,1.6,13.9,82.0,123.63,100.53
2018,4,4,17,45,27.5,53.5,1.4,13.2,58.5,89.84,70.74
2018,4,4,18,0,13.0,34.0,1.2,12.5,35.0,54.18,38.05
2018,4,4,18,15,11.0,20.0,1.2,12.3,20.5,34.32,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.1,6.0,12.06,0.0
2018,4,4,18,45,4.5,3.0,1.2,11.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,45,3.0,2.0,1.25,9.75,2.0,0.0,0.0
2018,4,5,6,0,6.0,4.0,1.3,10.3,4.0,3.15,0.0
2018,4,5,6,15,3.0,5.0,1.45,10.8,5.0,3.92,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.3,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.75,11.85,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.4,9.0,6.82,0.51
2018,4,5,7,15,5.5,39.0,1.85,12.55,41.0,29.84,21.34
2018,4,5,7,30,11.0,69.0,1.8,12.7,73.0,52.92,42.05
2018,4,5,7,45,14.5,98.5,1.7,12.9,104.5,73.91,60.6
2018,4,5,8,0,18.0,128.0,1.6,13.1,136.0,94.32,78.34
2018,4,5,8,15,67.5,173.5,1.6,13.75,208.0,120.34,100.5
2018,4,5,8,30,117.0,219.0,1.6,14.4,280.0,142.26,118.72
2018,4,5,8,45,171.5,241.0,1.65,15.05,339.0,155.35,129.16
2018,4,5,9,0,226.0,263.0,1.7,15.7,398.0,168.18,139.27
2018,4,5,9,15,285.0,271.5,1.7,16.3,454.0,165.61,136.38
2018,4,5,9,30,344.0,280.0,1.7,16.9,510.0,170.35,139.7
2018,4,5,9,45,244.5,298.0,1.75,17.55,466.0,174.88,142.81
2018,4,5,10,0,145.0,316.0,1.8,18.2,422.0,191.76,156.09
2018,4,5,10,15,111.0,308.0,1.7,18.4,391.0,196.69,149.62
2018,4,5,10,30,77.0,300.0,1.6,18.6,360.0,211.23,160.36
2018,4,5,10,45,54.0,308.5,1.55,18.8,351.0,221.29,168.68
2018,4,5,11,0,31.0,317.0,1.5,19.0,342.0,228.72,175.19
2018,4,5,11,15,42.0,342.5,1.65,19.0,377.5,255.2,195.49
2018,4,5,11,30,53.0,368.0,1.8,19.0,413.0,284.05,217.66
2018,4,5,11,45,43.5,354.5,1.95,19.0,391.5,279.88,215.03
2018,4,5,12,0,34.0,341.0,2.1,19.0,370.0,273.63,210.75
2018,4,5,12,15,25.0,310.0,2.2,18.75,331.5,252.61,195.13
2018,4,5,12,30,16.0,279.0,2.3,18.5,293.0,224.88,174.07
2018,4,5,12,45,18.0,290.0,2.45,18.3,305.5,237.26,184.17
2018,4,5,13,0,20.0,301.0,2.6,18.1,318.0,250.17,194.62
2018,4,5,13,15,19.5,294.0,2.6,17.9,310.0,247.11,192.58
2018,4,5,13,30,19.0,287.0,2.6,17.7,302.0,243.82,190.42
2018,4,5,13,45,28.0,296.0,2.65,17.5,317.5,276.33,216.51
2018,4,5,14,0,37.0,305.0,2.7,17.3,333.0,298.08,234.16
2018,4,5,14,15,38.0,294.5,2.6,16.95,322.5,295.2,232.6
2018,4,5,14,30,39.0,284.0,2.5,16.6,312.0,292.05,230.94
2018,4,5,14,45,23.0,241.0,2.4,16.3,257.5,221.44,175.49
2018,4,5,15,0,7.0,198.0,2.3,16.0,203.0,169.35,133.87
2018,4,5,15,15,4.0,178.0,2.3,16.0,181.0,150.02,118.55
2018,4,5,15,30,1.0,158.0,2.3,16.0,159.0,130.33,102.72
2018,4,5,15,45,4.5,155.5,2.05,15.3,158.0,133.43,106.05
2018,4,5,16,0,8.0,153.0,1.8,14.6,157.0,137.19,109.91
2018,4,5,16,15,12.5,141.5,1.65,14.35,147.0,133.28,107.34
2018,4,5,16,30,17.0,130.0,1.5,14.1,137.0,129.55,104.89
2018,4,5,16,45,26.0,118.5,1.3,13.8,127.5,145.68,119.13
2018,4,5,17,0,35.0,107.0,1.1,13.5,118.0,146.91,120.73
2018,4,5,17,15,28.0,90.0,1.0,13.3,97.5,125.02,101.99
2018,4,5,17,30,21.0,73.0,0.9,13.1,77.0,103.26,82.92
2018,4,5,17,45,12.5,53.5,0.75,12.9,55.5,64.63,49.26
2018,4,5,18,0,4.0,34.0,0.6,12.7,34.0,37.01,24.29
2018,4,5,18,15,7.0,20.0,0.55,12.6,20.0,30.04,0.0
2018,4,5,18,30,10.0,6.0,0.5,12.5,6.0,12.88,0.0
2018,4,5,18,45,5.0,3.0,0.45,12.45,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.6,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,12.7,3.0,2.36,0.0
2018,4,6,6,15,2.0,4.5,2.15,12.85,4.5,3.52,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.0,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.45,13.1,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.6,13.2,9.0,6.82,0.49
2018,4,6,7,15,0.0,13.5,2.75,13.45,13.5,10.25,3.6
2018,4,6,7,30,0.0,18.0,2.9,13.7,18.0,13.69,6.69
2018,4,6,7,45,0.0,35.0,3.05,13.95,35.0,26.72,18.33
2018,4,6,8,0,0.0,52.0,3.2,14.2,52.0,39.81,29.9
2018,4,6,8,15,0.0,56.5,3.35,14.65,56.5,43.3,32.82
2018,4,6,8,30,0.0,61.0,3.5,15.1,61.0,46.8,35.71
2018,4,6,8,45,0.0,61.5,3.65,15.55,61.5,47.22,35.88
2018,4,6,9,0,0.0,62.0,3.8,16.0,62.0,47.64,36.06
2018,4,6,9,15,0.0,73.0,3.85,16.35,73.0,56.19,43.32
2018,4,6,9,30,0.0,84.0,3.9,16.7,84.0,64.76,50.53
2018,4,6,9,45,0.0,79.5,3.95,17.05,79.5,61.32,47.37
2018,4,6,10,0,0.0,75.0,4.0,17.4,75.0,57.87,44.25
2018,4,6,10,15,0.0,86.5,3.95,17.5,86.5,66.85,49.41
2018,4,6,10,30,0.0,98.0,3.9,17.6,98.0,75.6,56.45
2018,4,6,10,45,0.0,102.5,3.8,17.75,102.5,78.99,59.09
2018,4,6,11,0,0.0,107.0,3.7,17.9,107.0,82.41,61.76
2018,4,6,11,15,1.5,128.5,3.65,17.9,130.0,99.06,75.12
2018,4,6,11,30,3.0,150.0,3.6,17.9,153.0,115.98,88.67
2018,4,6,11,45,3.5,157.0,3.6,17.95,160.0,121.95,93.41
2018,4,6,12,0,4.0,164.0,3.6,18.0,167.0,128.06,98.29
2018,4,6,12,15,6.0,186.5,3.65,18.05,191.5,146.94,113.39
2018,4,6,12,30,8.0,209.0,3.7,18.1,216.0,166.37,128.88
2018,4,6,12,45,9.0,216.0,3.75,18.15,223.5,173.67,134.73
2018,4,6,13,0,10.0,223.0,3.8,18.2,231.0,181.2,140.81
2018,4,6,13,15,6.5,184.5,3.8,18.2,189.5,149.18,115.4
2018,4,6,13,30,3.0,146.0,3.8,18.2,148.0,116.36,89.18
2018,4,6,13,45,2.5,141.0,3.75,18.15,143.0,112.29,86.04
2018,4,6,14,0,2.0,136.0,3.7,18.1,138.0,108.12,82.8
2018,4,6,14,15,3.0,151.5,3.65,18.05,154.0,122.04,94.26
2018,4,6,14,30,4.0,167.0,3.6,18.0,170.0,136.55,106.2
2018,4,6,14,45,5.0,169.5,3.5,17.95,173.0,140.52,109.67
2018,4,6,15,0,6.0,172.0,3.4,17.9,176.0,144.83,113.48
2018,4,6,15,15,12.0,168.5,3.4,17.9,175.5,148.94,117.4
2018,4,6,15,30,18.0,165.0,3.4,17.9,175.0,153.44,121.69
2018,4,6,15,45,16.0,143.0,3.2,17.65,151.5,132.73,105.19
2018,4,6,16,0,14.0,121.0,3.0,17.4,128.0,111.71,88.27
2018,4,6,16,15,25.5,132.5,2.85,17.3,143.5,150.96,121.56
2018,4,6,16,30,37.0,144.0,2.7,17.2,159.0,182.3,148.12
2018,4,6,16,45,62.0,128.5,2.55,17.1,149.5,194.16,159.35
2018,4,6,17,0,87.0,113.0,2.4,17.0,140.0,225.2,185.93
2018,4,6,17,15,68.0,94.5,2.25,16.85,113.0,169.6,139.39
2018,4,6,17,30,49.0,76.0,2.1,16.7,86.0,133.81,108.44
2018,4,6,17,45,36.0,52.5,1.95,16.55,58.5,93.5,73.42
2018,4,6,18,0,23.0,29.0,1.8,16.4,31.0,50.04,35.19
2018,4,6,18,15,18.5,18.0,1.75,16.3,19.0,34.37,1.34
2018,4,6,18,30,14.0,7.0,1.7,16.2,7.0,16.94,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.4,2.5,1.97,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.3,5.0,3.78,0.0
2018,4,7,6,15,0.0,11.0,2.9,14.4,11.0,8.34,1.04
2018,4,7,6,30,0.0,17.0,3.0,14.5,17.0,12.92,5.62
2018,4,7,6,45,0.0,28.0,3.05,14.6,28.0,21.33,13.3
2018,4,7,7,0,0.0,39.0,3.1,14.7,39.0,29.78,20.98
2018,4,7,7,15,9.0,72.0,3.2,14.95,75.0,54.49,43.04
2018,4,7,7,30,18.0,105.0,3.3,15.2,111.0,77.49,63.31
2018,4,7,7,45,27.0,131.5,3.35,15.4,142.5,93.21,76.91
2018,4,7,8,0,36.0,158.0,3.4,15.6,174.0,109.94,91.19
2018,4,7,8,15,44.5,166.5,3.4,15.9,188.5,116.17,96.16
2018,4,7,8,30,53.0,175.0,3.4,16.2,203.0,122.22,100.93
2018,4,7,8,45,97.0,211.0,3.45,16.45,268.0,138.43,114.37
2018,4,7,9,0,141.0,247.0,3.5,16.7,333.0,158.34,130.8
2018,4,7,9,15,166.0,276.0,3.45,17.0,383.5,173.5,143.02
2018,4,7,9,30,191.0,305.0,3.4,17.3,434.0,188.03,154.63
2018,4,7,9,45,276.0,309.0,3.4,17.55,507.0,180.67,147.99
2018,4,7,10,0,361.0,313.0,3.4,17.8,580.0,183.73,150.12
2018,4,7,10,15,426.0,302.0,3.4,18.0,629.0,197.26,141.22
2018,4,7,10,30,491.0,291.0,3.4,18.2,678.0,236.2,163.34
2018,4,7,10,45,522.0,289.0,3.45,18.4,711.0,280.76,196.6
2018,4,7,11,0,553.0,287.0,3.5,18.6,744.0,328.91,235.6
2018,4,7,11,15,514.0,307.5,3.6,18.65,738.0,371.53,273.7
2018,4,7,11,30,475.0,328.0,3.7,18.7,732.0,410.15,308.01
2018,4,7,11,45,532.5,302.5,3.75,18.8,758.5,456.94,346.43
2018,4,7,12,0,590.0,277.0,3.8,18.9,785.0,506.78,387.2
2018,4,7,12,15,492.5,319.5,3.85,18.85,743.0,526.84,405.18
2018,4,7,12,30,395.0,362.0,3.9,18.8,701.0,531.77,410.57
2018,4,7,12,45,372.5,370.5,3.95,18.8,687.5,553.8,428.49
2018,4,7,13,0,350.0,379.0,4.0,18.8,674.0,573.22,443.96
2018,4,7,13,15,486.5,317.5,4.05,18.65,718.5,659.3,511.48
2018,4,7,13,30,623.0,256.0,4.1,18.5,763.0,746.15,578.9
2018,4,7,13,45,715.0,212.0,4.15,18.4,777.5,815.52,632.31
2018,4,7,14,0,807.0,168.0,4.2,18.3,792.0,876.89,678.95
2018,4,7,14,15,798.0,164.0,4.15,18.05,760.0,903.68,698.92
2018,4,7,14,30,789.0,160.0,4.1,17.8,728.0,919.55,711.57
2018,4,7,14,45,776.5,155.5,4.1,17.5,689.5,927.76,719.49
2018,4,7,15,0,764.0,151.0,4.1,17.2,651.0,931.99,724.85
2018,4,7,15,15,743.5,146.5,4.1,17.2,606.5,924.56,721.36
2018,4,7,15,30,723.0,142.0,4.1,17.2,562.0,913.1,715.22
2018,4,7,15,45,699.0,136.5,4.0,16.55,514.5,893.19,704.32
2018,4,7,16,0,675.0,131.0,3.9,15.9,467.0,869.56,690.7
2018,4,7,16,15,641.5,124.0,3.8,15.55,416.0,831.3,665.4
2018,4,7,16,30,608.0,117.0,3.7,15.2,365.0,789.8,637.25
2018,4,7,16,45,558.5,109.0,3.55,14.8,312.5,728.55,593.27
2018,4,7,17,0,509.0,101.0,3.4,14.4,260.0,661.31,543.25
2018,4,7,17,15,441.0,90.0,3.0,13.8,209.0,579.01,478.88
2018,4,7,17,30,373.0,79.0,2.6,13.2,158.0,497.74,412.58
2018,4,7,17,45,274.0,63.5,2.2,12.65,112.5,383.97,316.53
2018,4,7,18,0,175.0,48.0,1.8,12.1,67.0,261.1,207.56
2018,4,7,18,15,96.5,28.5,1.7,11.7,38.0,151.53,44.1
2018,4,7,18,30,18.0,9.0,1.6,11.3,9.0,21.79,0.0
2018,4,7,18,45,9.0,4.5,1.45,10.95,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,5,45,32.5,10.0,1.45,9.0,11.5,7.87,0.0
2018,4,8,6,0,65.0,20.0,1.5,9.6,23.0,15.02,0.0
2018,4,8,6,15,170.5,37.0,1.9,10.2,59.0,27.73,17.38
2018,4,8,6,30,276.0,54.0,2.3,10.8,95.0,40.38,30.07
2018,4,8,6,45,380.0,65.5,2.65,11.4,146.5,49.22,38.49
2018,4,8,7,0,484.0,77.0,3.0,12.0,198.0,61.19,49.44
2018,4,8,7,15,551.0,83.5,3.1,12.35,252.0,65.7,53.52
2018,4,8,7,30,618.0,90.0,3.2,12.7,306.0,70.31,57.52
2018,4,8,7,45,661.0,95.5,3.25,13.05,359.5,73.87,60.47
2018,4,8,8,0,704.0,101.0,3.3,13.4,413.0,77.42,63.33
2018,4,8,8,15,733.0,105.0,3.3,13.8,463.5,79.65,64.98
2018,4,8,8,30,762.0,109.0,3.3,14.2,514.0,81.86,66.59
2018,4,8,8,45,784.5,112.5,3.3,14.6,561.5,90.55,73.82
2018,4,8,9,0,807.0,116.0,3.3,15.0,609.0,92.28,74.98
2018,4,8,9,15,809.0,123.5,3.3,15.35,646.5,95.96,77.83
2018,4,8,9,30,811.0,131.0,3.3,15.7,684.0,99.38,80.45
2018,4,8,9,45,843.5,126.0,3.3,16.05,728.0,95.92,77.2
2018,4,8,10,0,876.0,121.0,3.3,16.4,772.0,92.8,74.3
2018,4,8,10,15,883.0,123.5,3.3,16.7,801.5,152.72,91.78
2018,4,8,10,30,890.0,126.0,3.3,17.0,831.0,212.66,128.46
2018,4,8,10,45,894.0,128.5,3.3,17.25,853.5,272.61,175.85
2018,4,8,11,0,898.0,131.0,3.3,17.5,876.0,332.64,227.78
2018,4,8,11,15,901.0,132.5,3.35,17.7,891.0,391.59,280.24
2018,4,8,11,30,904.0,134.0,3.4,17.9,906.0,450.04,331.94
2018,4,8,11,45,904.5,135.0,3.4,18.1,912.0,506.33,380.87
2018,4,8,12,0,905.0,136.0,3.4,18.3,918.0,561.38,427.44
2018,4,8,12,15,905.5,135.5,3.35,18.4,917.0,613.9,470.79
2018,4,8,12,30,906.0,135.0,3.3,18.5,916.0,664.64,511.54
2018,4,8,12,45,904.5,134.0,3.3,18.65,906.5,711.71,548.59
2018,4,8,13,0,903.0,133.0,3.3,18.8,897.0,756.34,582.99
2018,4,8,13,15,897.5,132.0,3.25,18.8,878.5,795.37,612.76
2018,4,8,13,30,892.0,131.0,3.2,18.8,860.0,831.28,638.78
2018,4,8,13,45,884.5,130.0,3.2,18.8,834.5,862.28,660.93
2018,4,8,14,0,877.0,129.0,3.2,18.8,809.0,901.16,688.61
2018,4,8,14,15,866.0,127.0,3.15,18.75,776.0,921.62,703.28
2018,4,8,14,30,855.0,125.0,3.1,18.7,743.0,938.09,715.46
2018,4,8,14,45,841.0,122.5,3.1,18.6,703.5,947.2,723.29
2018,4,8,15,0,827.0,120.0,3.1,18.5,664.0,952.2,728.55
2018,4,8,15,15,809.0,117.0,3.1,18.5,619.5,948.72,727.91
2018,4,8,15,30,791.0,114.0,3.1,18.5,575.0,941.14,724.68
2018,4,8,15,45,765.5,110.5,3.05,18.05,526.0,929.15,719.37
2018,4,8,16,0,740.0,107.0,3.0,17.6,477.0,906.63,706.71
2018,4,8,16,15,704.5,102.5,2.95,17.2,425.0,869.44,683.39
2018,4,8,16,30,669.0,98.0,2.9,16.8,373.0,829.11,657.37
2018,4,8,16,45,620.0,92.0,2.8,16.35,319.5,770.87,617.19
2018,4,8,17,0,571.0,86.0,2.7,15.9,266.0,710.42,573.94
2018,4,8,17,15,500.0,78.0,2.45,15.1,214.0,624.86,509.47
2018,4,8,17,30,429.0,70.0,2.2,14.3,162.0,536.64,439.88
2018,4,8,17,45,326.0,57.5,1.95,13.5,116.0,421.59,345.49
2018,4,8,18,0,223.0,45.0,1.7,12.7,70.0,312.35,248.65
2018,4,8,18,15,126.0,27.5,1.65,12.25,40.0,187.66,73.55
2018,4,8,18,30,29.0,10.0,1.6,11.8,10.0,31.6,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.5,0.85,10.5,10.0,7.47,0.0
2018,4,9,6,0,16.0,19.0,0.8,10.9,20.0,14.4,0.0
2018,4,9,6,15,57.0,37.5,0.95,11.6,45.5,27.73,17.64
2018,4,9,6,30,98.0,56.0,1.1,12.3,71.0,40.98,30.52
2018,4,9,6,45,120.5,75.0,1.25,13.05,101.0,54.28,42.79
2018,4,9,7,0,143.0,94.0,1.4,13.8,131.0,67.37,54.59
2018,4,9,7,15,131.0,118.0,1.5,14.2,157.5,82.63,68.1
2018,4,9,7,30,119.0,142.0,1.6,14.6,184.0,97.36,80.86
2018,4,9,7,45,124.5,159.5,1.7,15.05,209.5,108.39,90.13
2018,4,9,8,0,130.0,177.0,1.8,15.5,235.0,119.11,98.96
2018,4,9,8,15,165.5,204.5,1.75,16.05,287.5,135.32,112.31
2018,4,9,8,30,201.0,232.0,1.7,16.6,340.0,151.04,125.01
2018,4,9,8,45,273.5,241.5,1.7,17.15,402.0,151.52,124.73
2018,4,9,9,0,346.0,251.0,1.7,17.7,464.0,157.44,129.05
2018,4,9,9,15,494.0,221.5,1.65,18.3,548.0,136.84,111.16
2018,4,9,9,30,642.0,192.0,1.6,18.9,632.0,121.79,98.09
2018,4,9,9,45,675.5,191.0,1.6,19.5,675.5,119.44,95.71
2018,4,9,10,0,709.0,190.0,1.6,20.1,719.0,117.35,93.57
2018,4,9,10,15,657.5,221.5,1.55,20.6,727.0,175.95,114.37
2018,4,9,10,30,606.0,253.0,1.5,21.1,735.0,234.45,154.21
2018,4,9,10,45,689.5,222.5,1.5,21.6,785.5,278.58,184.56
2018,4,9,11,0,773.0,192.0,1.5,22.1,836.0,331.83,225.68
2018,4,9,11,15,826.5,169.0,1.4,22.45,868.0,391.64,274.24
2018,4,9,11,30,880.0,146.0,1.3,22.8,900.0,450.84,322.34
2018,4,9,11,45,872.0,150.5,1.25,23.2,902.5,506.35,367.66
2018,4,9,12,0,864.0,155.0,1.2,23.6,905.0,559.92,409.83
2018,4,9,12,15,865.5,154.0,1.2,23.9,904.0,612.37,450.11
2018,4,9,12,30,867.0,153.0,1.2,24.2,903.0,663.18,487.92
2018,4,9,12,45,852.0,157.0,1.2,24.55,887.5,705.44,518.54
2018,4,9,13,0,837.0,161.0,1.2,24.9,872.0,744.29,545.98
2018,4,9,13,15,833.0,158.0,1.15,25.15,853.5,781.68,571.59
2018,4,9,13,30,829.0,155.0,1.1,25.4,835.0,816.01,594.53
2018,4,9,13,45,606.5,238.5,1.0,25.65,728.0,753.4,548.72
2018,4,9,14,0,384.0,322.0,0.9,25.9,621.0,647.29,473.91
2018,4,9,14,15,408.5,299.5,0.8,26.0,606.0,685.75,501.22
2018,4,9,14,30,433.0,277.0,0.7,26.1,591.0,706.32,515.12
2018,4,9,14,45,399.0,273.0,0.6,26.2,550.5,667.47,488.73
2018,4,9,15,0,365.0,269.0,0.5,26.3,510.0,646.16,474.16
2018,4,9,15,15,382.0,245.5,0.5,26.3,483.0,649.78,479.05
2018,4,9,15,30,399.0,222.0,0.5,26.3,456.0,674.84,497.64
2018,4,9,15,45,371.5,207.0,0.65,26.05,410.5,616.18,461.65
2018,4,9,16,0,344.0,192.0,0.8,25.8,365.0,578.96,439.6
2018,4,9,16,15,280.5,177.5,0.8,25.05,309.0,504.72,388.6
2018,4,9,16,30,217.0,163.0,0.8,24.3,253.0,429.51,335.14
2018,4,9,16,45,238.0,135.5,0.85,23.55,221.5,418.73,330.97
2018,4,9,17,0,259.0,108.0,0.9,22.8,190.0,404.83,323.39
2018,4,9,17,15,234.0,90.5,0.95,21.65,154.5,359.13,289.52
2018,4,9,17,30,209.0,73.0,1.0,20.5,119.0,312.95,253.53
2018,4,9,17,45,159.5,55.5,1.05,19.4,85.0,244.2,196.84
2018,4,9,18,0,110.0,38.0,1.1,18.3,51.0,176.47,137.67
2018,4,9,18,15,68.5,23.5,1.1,17.7,30.5,113.75,50.2
2018,4,9,18,30,27.0,9.0,1.1,17.1,10.0,29.19,0.0
2018,4,9,18,45,13.5,4.5,1.1,16.5,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,5,45,6.0,7.0,1.3,12.65,7.5,5.51,0.0
2018,4,10,6,0,12.0,14.0,1.3,12.9,15.0,11.03,0.0
2018,4,10,6,15,15.0,28.5,1.5,13.4,30.5,21.87,12.79
2018,4,10,6,30,18.0,43.0,1.7,13.9,46.0,32.55,22.99
2018,4,10,6,45,23.5,60.5,1.85,14.35,66.0,45.08,34.47
2018,4,10,7,0,29.0,78.0,2.0,14.8,86.0,57.41,45.59
2018,4,10,7,15,29.5,96.5,2.1,15.25,106.0,70.11,56.81
2018,4,10,7,30,30.0,115.0,2.2,15.7,126.0,82.57,67.59
2018,4,10,7,45,73.5,143.5,2.3,16.1,175.5,101.35,83.69
2018,4,10,8,0,117.0,172.0,2.4,16.5,225.0,116.27,96.18
2018,4,10,8,15,204.5,195.5,2.45,16.8,300.5,131.57,108.86
2018,4,10,8,30,292.0,219.0,2.5,17.1,376.0,140.75,116.18
2018,4,10,8,45,225.0,248.0,2.6,17.4,375.5,160.54,132.41
2018,4,10,9,0,158.0,277.0,2.7,17.7,375.0,173.43,142.68
2018,4,10,9,15,159.5,298.0,2.75,17.95,402.5,183.71,150.72
2018,4,10,9,30,161.0,319.0,2.8,18.2,430.0,193.56,158.37
2018,4,10,9,45,169.5,338.5,2.85,18.4,461.0,202.53,165.31
2018,4,10,10,0,178.0,358.0,2.9,18.6,492.0,211.14,171.94
2018,4,10,10,15,177.0,371.0,2.85,18.75,508.5,236.45,177.92
2018,4,10,10,30,176.0,384.0,2.8,18.9,525.0,262.83,196.23
2018,4,10,10,45,120.0,382.0,2.8,19.0,479.5,269.89,203.9
2018,4,10,11,0,64.0,380.0,2.8,19.1,434.0,277.34,212.09
2018,4,10,11,15,69.0,386.5,2.75,19.05,445.5,293.57,224.81
2018,4,10,11,30,74.0,393.0,2.7,19.0,457.0,310.49,238.12
2018,4,10,11,45,58.0,376.5,2.65,18.9,427.0,303.01,233.1
2018,4,10,12,0,42.0,360.0,2.6,18.8,397.0,292.49,225.56
2018,4,10,12,15,53.0,379.5,2.6,18.65,426.0,321.08,247.89
2018,4,10,12,30,64.0,399.0,2.6,18.5,455.0,351.8,271.69
2018,4,10,12,45,90.5,406.0,2.6,18.3,484.0,384.83,297.57
2018,4,10,13,0,117.0,413.0,2.6,18.1,513.0,430.68,333.04
2018,4,10,13,15,111.5,397.5,2.65,17.95,491.0,428.04,331.72
2018,4,10,13,30,106.0,382.0,2.7,17.8,469.0,409.16,318.46
2018,4,10,13,45,58.5,290.0,2.7,17.6,338.0,296.27,232.24
2018,4,10,14,0,11.0,198.0,2.7,17.4,207.0,166.91,130.1
2018,4,10,14,15,6.5,172.5,2.75,17.15,177.5,142.63,111.1
2018,4,10,14,30,2.0,147.0,2.8,16.9,148.0,117.85,91.25
2018,4,10,14,45,26.5,207.5,2.8,16.7,225.0,209.24,166.23
2018,4,10,15,0,51.0,268.0,2.8,16.5,302.0,299.55,238.93
2018,4,10,15,15,53.5,256.5,2.8,16.5,290.0,296.52,237.05
2018,4,10,15,30,56.0,245.0,2.8,16.5,278.0,293.51,235.54
2018,4,10,15,45,35.0,207.0,2.9,16.1,227.0,235.65,189.75
2018,4,10,16,0,14.0,169.0,3.0,15.7,176.0,158.69,127.32
2018,4,10,16,15,7.5,127.0,3.0,15.5,130.5,112.66,89.58
2018,4,10,16,30,1.0,85.0,3.0,15.3,85.0,67.42,51.69
2018,4,10,16,45,0.5,52.5,3.05,15.1,52.5,40.66,29.16
2018,4,10,17,0,0.0,20.0,3.1,14.9,20.0,15.22,7.42
2018,4,10,17,15,5.0,25.5,2.85,14.5,26.5,24.19,15.4
2018,4,10,17,30,10.0,31.0,2.6,14.1,33.0,33.76,23.76
2018,4,10,17,45,15.0,32.5,2.4,13.65,34.5,40.78,29.59
2018,4,10,18,0,20.0,34.0,2.2,13.2,36.0,54.18,39.73
2018,4,10,18,15,13.0,20.5,2.05,12.7,21.5,32.57,12.75
2018,4,10,18,30,6.0,7.0,1.9,12.2,7.0,10.43,0.0
2018,4,10,18,45,3.0,3.5,1.75,11.7,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,11,5,45,16.5,9.0,1.5,9.65,10.0,7.08,0.0
2018,4,11,6,0,33.0,18.0,1.4,9.8,20.0,13.93,0.0
2018,4,11,6,15,60.5,33.0,1.6,10.2,41.0,25.07,15.92
2018,4,11,6,30,88.0,48.0,1.8,10.6,62.0,36.12,26.56
2018,4,11,6,45,122.0,61.0,1.95,11.0,88.5,44.74,34.68
2018,4,11,7,0,156.0,74.0,2.1,11.4,115.0,53.88,43.07
2018,4,11,7,15,235.5,94.0,2.1,11.75,171.5,67.9,55.64
2018,4,11,7,30,315.0,114.0,2.1,12.1,228.0,79.42,65.74
2018,4,11,7,45,278.5,132.0,2.1,12.4,244.0,92.17,76.76
2018,4,11,8,0,242.0,150.0,2.1,12.7,260.0,102.0,85.05
2018,4,11,8,15,239.0,185.0,2.0,12.95,304.0,121.53,101.69
2018,4,11,8,30,236.0,220.0,1.9,13.2,348.0,139.93,117.1
2018,4,11,8,45,301.5,234.5,1.8,13.5,413.0,148.43,123.81
2018,4,11,9,0,367.0,249.0,1.7,13.8,478.0,156.78,130.37
2018,4,11,9,15,351.5,270.5,1.8,14.15,501.5,166.2,137.83
2018,4,11,9,30,336.0,292.0,1.9,14.5,525.0,175.06,144.78
2018,4,11,9,45,248.5,326.5,2.0,14.9,503.5,187.19,154.41
2018,4,11,10,0,161.0,361.0,2.1,15.3,482.0,212.17,174.61
2018,4,11,10,15,220.5,368.0,2.3,15.4,541.0,240.26,181.22
2018,4,11,10,30,280.0,375.0,2.5,15.5,600.0,264.05,194.98
2018,4,11,10,45,267.0,389.5,2.7,15.65,608.5,296.4,221.02
2018,4,11,11,0,254.0,404.0,2.9,15.8,617.0,327.89,247.45
2018,4,11,11,15,317.5,391.0,3.1,15.7,662.0,368.06,279.06
2018,4,11,11,30,381.0,378.0,3.3,15.6,707.0,414.51,316.46
2018,4,11,11,45,435.0,361.5,3.5,15.55,739.5,458.7,352.81
2018,4,11,12,0,489.0,345.0,3.7,15.5,772.0,511.32,395.71
2018,4,11,12,15,442.0,361.0,3.8,15.4,746.5,534.3,415.74
2018,4,11,12,30,395.0,377.0,3.9,15.3,721.0,548.22,428.26
2018,4,11,12,45,314.5,397.0,4.05,15.2,669.0,541.12,423.99
2018,4,11,13,0,234.0,417.0,4.2,15.1,617.0,517.06,406.3
2018,4,11,13,15,209.5,406.0,4.25,15.0,582.5,509.19,401.35
2018,4,11,13,30,185.0,395.0,4.3,14.9,548.0,497.96,393.57
2018,4,11,13,45,133.5,373.0,4.3,14.8,481.5,451.09,357.61
2018,4,11,14,0,82.0,351.0,4.3,14.7,415.0,380.72,302.9
2018,4,11,14,15,96.0,338.5,4.3,14.5,410.5,390.06,311.82
2018,4,11,14,30,110.0,326.0,4.3,14.3,406.0,420.36,336.78
2018,4,11,14,45,183.5,310.0,4.25,14.1,435.5,483.29,389.11
2018,4,11,15,0,257.0,294.0,4.2,13.9,465.0,570.96,459.58
2018,4,11,15,15,184.5,275.0,4.2,13.9,393.5,468.01,379.39
2018,4,11,15,30,112.0,256.0,4.2,13.9,322.0,384.63,312.98
2018,4,11,15,45,192.5,230.5,4.1,13.75,333.0,443.25,363.92
2018,4,11,16,0,273.0,205.0,4.0,13.6,344.0,524.85,431.68
2018,4,11,16,15,268.0,183.0,3.95,13.45,307.5,499.57,413.28
2018,4,11,16,30,263.0,161.0,3.9,13.3,271.0,472.33,393.51
2018,4,11,16,45,157.0,121.0,3.85,13.15,184.0,296.06,249.66
2018,4,11,17,0,51.0,81.0,3.8,13.0,97.0,125.61,104.22
2018,4,11,17,15,25.5,45.0,3.65,12.75,53.0,61.74,48.83
2018,4,11,17,30,0.0,9.0,3.5,12.5,9.0,6.82,0.22
2018,4,11,17,45,9.5,14.0,3.4,12.25,15.0,19.64,11.57
2018,4,11,18,0,19.0,19.0,3.3,12.0,21.0,40.19,28.51
2018,4,11,18,15,12.5,14.5,3.45,11.8,15.5,22.07,8.09
2018,4,11,18,30,6.0,10.0,3.6,11.6,10.0,12.79,0.0
2018,4,11,18,45,3.0,5.0,3.8,11.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.1,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,6.7,1.0,0.0,0.0
2018,4,12,5,45,72.5,15.0,1.7,7.3,20.0,11.8,0.0
2018,4,12,6,0,142.0,29.0,1.8,7.9,39.0,21.8,6.01
2018,4,12,6,15,258.0,43.0,2.1,8.45,79.5,32.45,22.6
2018,4,12,6,30,374.0,57.0,2.4,9.0,120.0,43.2,33.1
2018,4,12,6,45,454.5,66.5,2.7,9.55,170.0,53.35,42.66
2018,4,12,7,0,535.0,76.0,3.0,10.1,220.0,60.49,49.26
2018,4,12,7,15,588.5,83.0,3.15,10.4,273.0,65.39,53.66
2018,4,12,7,30,642.0,90.0,3.3,10.7,326.0,70.28,57.91
2018,4,12,7,45,679.0,96.0,3.4,11.0,379.0,74.14,61.13
2018,4,12,8,0,716.0,102.0,3.5,11.3,432.0,77.93,64.23
2018,4,12,8,15,719.5,113.0,3.5,11.65,476.0,84.19,69.46
2018,4,12,8,30,723.0,124.0,3.5,12.0,520.0,90.04,74.27
2018,4,12,8,45,762.0,124.0,3.5,12.3,573.0,89.58,73.54
2018,4,12,9,0,801.0,124.0,3.5,12.6,626.0,96.84,79.56
2018,4,12,9,15,812.0,129.5,3.5,12.9,667.5,99.25,81.34
2018,4,12,9,30,823.0,135.0,3.5,13.2,709.0,101.5,82.99
2018,4,12,9,45,829.0,140.5,3.5,13.45,744.0,103.45,84.4
2018,4,12,10,0,835.0,146.0,3.5,13.7,779.0,109.31,89.19
2018,4,12,10,15,772.5,177.0,3.45,13.95,780.0,168.91,105.91
2018,4,12,10,30,710.0,208.0,3.4,14.2,781.0,230.71,151.4
2018,4,12,10,45,609.5,257.5,3.4,14.4,758.5,288.92,202.93
2018,4,12,11,0,509.0,307.0,3.4,14.6,736.0,338.04,248.59
2018,4,12,11,15,574.5,284.5,3.45,14.7,776.5,386.83,288.95
2018,4,12,11,30,640.0,262.0,3.5,14.8,817.0,439.27,332.91
2018,4,12,11,45,752.0,213.0,3.55,14.9,869.5,502.78,385.15
2018,4,12,12,0,864.0,164.0,3.6,15.0,922.0,574.03,443.44
2018,4,12,12,15,788.0,198.0,3.7,15.0,888.5,608.99,473.91
2018,4,12,12,30,712.0,232.0,3.8,15.0,855.0,639.79,499.8
2018,4,12,12,45,681.5,242.0,3.9,15.0,833.0,671.79,526.07
2018,4,12,13,0,651.0,252.0,4.0,15.0,811.0,699.41,548.44
2018,4,12,13,15,735.0,214.5,4.05,14.95,833.5,768.98,602.96
2018,4,12,13,30,819.0,177.0,4.1,14.9,856.0,833.46,653.31
2018,4,12,13,45,812.5,174.5,4.2,14.8,831.0,862.88,676.27
2018,4,12,14,0,806.0,172.0,4.3,14.7,806.0,888.78,696.43
2018,4,12,14,15,796.5,168.0,4.3,14.55,773.5,915.13,716.56
2018,4,12,14,30,787.0,164.0,4.3,14.4,741.0,930.11,728.72
2018,4,12,14,45,774.5,159.0,4.3,14.3,702.5,937.32,735.48
2018,4,12,15,0,762.0,154.0,4.3,14.2,664.0,940.54,739.64
2018,4,12,15,15,742.0,150.5,4.3,14.2,620.0,934.18,736.89
2018,4,12,15,30,722.0,147.0,4.3,14.2,576.0,923.86,731.5
2018,4,12,15,45,699.0,140.5,4.2,13.75,528.0,903.35,719.38
2018,4,12,16,0,676.0,134.0,4.1,13.3,480.0,879.16,704.74
2018,4,12,16,15,645.0,126.5,3.95,13.05,429.0,842.38,679.87
2018,4,12,16,30,614.0,119.0,3.8,12.8,378.0,802.41,652.26
2018,4,12,16,45,568.5,111.0,3.65,12.5,325.5,744.67,610.61
2018,4,12,17,0,523.0,103.0,3.5,12.2,273.0,679.64,562.07
2018,4,12,17,15,459.5,91.5,3.15,11.65,221.5,599.95,499.92
2018,4,12,17,30,396.0,80.0,2.8,11.1,170.0,521.0,435.74
2018,4,12,17,45,306.5,66.0,2.45,10.55,124.5,416.42,347.76
2018,4,12,18,0,217.0,52.0,2.1,10.0,79.0,316.51,258.42
2018,4,12,18,15,125.5,32.5,1.95,9.6,46.5,187.69,117.84
2018,4,12,18,30,34.0,13.0,1.8,9.2,14.0,38.14,0.0
2018,4,12,18,45,17.0,6.5,1.7,8.8,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.1,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,5.8,2.0,0.0,0.0
2018,4,13,5,45,72.5,16.5,1.4,6.5,21.5,12.98,0.0
2018,4,13,6,0,141.0,31.0,1.5,7.2,41.0,23.25,8.99
2018,4,13,6,15,252.5,45.0,1.75,7.95,81.5,33.85,24.04
2018,4,13,6,30,364.0,59.0,2.0,8.7,122.0,44.53,34.41
2018,4,13,6,45,445.0,69.0,2.2,9.5,172.5,55.16,44.34
2018,4,13,7,0,526.0,79.0,2.4,10.3,223.0,62.61,51.14
2018,4,13,7,15,581.0,86.0,2.7,11.0,276.0,67.43,55.37
2018,4,13,7,30,636.0,93.0,3.0,11.7,329.0,72.26,59.43
2018,4,13,7,45,675.5,98.0,3.25,12.45,382.0,75.38,61.86
2018,4,13,8,0,715.0,103.0,3.5,13.2,435.0,78.49,64.23
2018,4,13,8,15,742.5,107.5,3.55,13.7,486.0,80.99,66.07
2018,4,13,8,30,770.0,112.0,3.6,14.2,537.0,83.42,67.84
2018,4,13,8,45,791.0,115.5,3.6,14.7,584.0,92.12,75.04
2018,4,13,9,0,812.0,119.0,3.6,15.2,631.0,93.73,76.05
2018,4,13,9,15,831.0,120.0,3.6,15.6,674.0,93.64,75.65
2018,4,13,9,30,850.0,121.0,3.6,16.0,717.0,93.58,75.3
2018,4,13,9,45,865.5,121.0,3.55,16.4,754.5,92.86,74.41
2018,4,13,10,0,881.0,121.0,3.5,16.8,792.0,109.23,88.05
2018,4,13,10,15,888.0,123.5,3.5,17.15,821.5,168.39,99.42
2018,4,13,10,30,895.0,126.0,3.5,17.5,851.0,228.36,139.69
2018,4,13,10,45,900.0,127.5,3.45,17.8,873.0,287.95,188.25
2018,4,13,11,0,905.0,129.0,3.4,18.1,895.0,347.66,240.3
2018,4,13,11,15,907.0,130.5,3.4,18.35,909.0,406.28,292.36
2018,4,13,11,30,909.0,132.0,3.4,18.6,923.0,464.26,343.25
2018,4,13,11,45,908.0,133.5,3.35,18.85,928.0,520.03,391.14
2018,4,13,12,0,907.0,135.0,3.3,19.1,933.0,574.4,436.49
2018,4,13,12,15,905.0,135.5,3.3,19.25,930.5,625.9,478.6
2018,4,13,12,30,903.0,136.0,3.3,19.4,928.0,675.44,518.05
2018,4,13,12,45,899.0,136.0,3.3,19.55,917.5,721.08,553.64
2018,4,13,13,0,895.0,136.0,3.3,19.7,907.0,764.14,586.53
2018,4,13,13,15,889.5,136.0,3.25,19.8,889.0,803.3,615.82
2018,4,13,13,30,884.0,136.0,3.2,19.9,871.0,839.41,641.21
2018,4,13,13,45,876.0,135.5,3.15,19.95,845.5,881.13,670.19
2018,4,13,14,0,868.0,135.0,3.1,20.0,820.0,908.86,689.36
2018,4,13,14,15,857.5,133.0,3.05,19.95,787.0,929.13,703.83
2018,4,13,14,30,847.0,131.0,3.0,19.9,754.0,945.45,715.78
2018,4,13,14,45,833.0,128.5,2.9,19.85,715.0,953.98,722.2
2018,4,13,15,0,819.0,126.0,2.8,19.8,676.0,958.42,726.04
2018,4,13,15,15,801.5,123.0,2.8,19.8,632.0,954.86,725.36
2018,4,13,15,30,784.0,120.0,2.8,19.8,588.0,947.24,722.15
2018,4,13,15,45,761.0,116.0,2.6,19.45,539.5,937.23,716.68
2018,4,13,16,0,738.0,112.0,2.4,19.1,491.0,916.09,703.55
2018,4,13,16,15,710.5,105.5,2.15,18.65,440.0,883.87,682.45
2018,4,13,16,30,683.0,99.0,1.9,18.2,389.0,848.48,658.82
2018,4,13,16,45,645.5,91.5,1.65,17.75,336.5,799.12,624.67
2018,4,13,17,0,608.0,84.0,1.4,17.3,284.0,747.48,587.87
2018,4,13,17,15,551.0,75.0,1.3,16.35,231.5,673.46,535.68
2018,4,13,17,30,494.0,66.0,1.2,15.4,179.0,598.76,480.12
2018,4,13,17,45,408.0,55.5,1.1,14.45,132.5,495.75,399.39
2018,4,13,18,0,322.0,45.0,1.0,13.5,86.0,397.18,316.59
2018,4,13,18,15,199.5,30.0,1.05,13.0,51.5,262.36,171.18
2018,4,13,18,30,77.0,15.0,1.1,12.5,17.0,75.07,0.0
2018,4,13,18,45,38.5,7.5,1.1,11.95,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
