Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.85,10.9,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.8,10.9,1.0,0.79,0.0
2018,5,14,5,15,1.0,5.5,1.85,11.15,5.5,4.33,0.0
2018,5,14,5,30,0.0,10.0,1.9,11.4,10.0,7.58,0.23
2018,5,14,5,45,0.0,17.0,1.95,11.6,17.0,12.92,5.68
2018,5,14,6,0,0.0,24.0,2.0,11.8,24.0,18.27,10.7
2018,5,14,6,15,0.0,34.0,1.95,12.25,34.0,25.93,17.74
2018,5,14,6,30,0.0,44.0,1.9,12.7,44.0,33.62,24.72
2018,5,14,6,45,0.5,73.5,1.9,13.2,73.5,55.86,44.59
2018,5,14,7,0,1.0,103.0,1.9,13.7,103.0,76.61,62.81
2018,5,14,7,15,2.5,125.5,1.9,14.25,126.5,92.32,76.27
2018,5,14,7,30,4.0,148.0,1.9,14.8,150.0,107.83,89.33
2018,5,14,7,45,2.5,152.5,1.9,15.3,154.0,111.67,92.14
2018,5,14,8,0,1.0,157.0,1.9,15.8,158.0,115.37,94.81
2018,5,14,8,15,10.5,192.0,1.95,16.35,199.0,138.84,114.28
2018,5,14,8,30,20.0,227.0,2.0,16.9,240.0,161.71,132.91
2018,5,14,8,45,34.5,263.0,2.05,17.45,287.0,172.97,141.61
2018,5,14,9,0,49.0,299.0,2.1,18.0,334.0,192.32,156.95
2018,5,14,9,15,88.0,331.0,2.15,18.45,398.5,209.71,170.55
2018,5,14,9,30,127.0,363.0,2.2,18.9,463.0,211.28,171.18
2018,5,14,9,45,196.0,377.5,2.3,19.4,538.5,227.78,172.33
2018,5,14,10,0,265.0,392.0,2.4,19.9,614.0,247.0,179.88
2018,5,14,10,15,452.0,322.5,2.55,20.2,716.0,257.94,178.78
2018,5,14,10,30,639.0,253.0,2.7,20.5,818.0,293.85,200.42
2018,5,14,10,45,747.0,201.0,2.8,20.85,876.0,339.84,236.25
2018,5,14,11,0,855.0,149.0,2.9,21.2,934.0,399.95,284.79
2018,5,14,11,15,858.5,150.0,3.0,21.35,947.0,453.64,331.26
2018,5,14,11,30,862.0,151.0,3.1,21.5,960.0,506.97,376.5
2018,5,14,11,45,864.0,150.5,3.2,21.65,965.0,558.09,418.97
2018,5,14,12,0,866.0,150.0,3.3,21.8,970.0,608.26,459.64
2018,5,14,12,15,865.0,150.0,3.35,21.85,967.0,655.75,497.35
2018,5,14,12,30,864.0,150.0,3.4,21.9,964.0,701.58,532.98
2018,5,14,12,45,861.0,150.5,3.5,21.9,954.0,744.45,566.04
2018,5,14,13,0,858.0,151.0,3.6,21.9,944.0,785.04,596.93
2018,5,14,13,15,855.0,149.0,3.65,21.75,926.5,821.15,623.77
2018,5,14,13,30,852.0,147.0,3.7,21.6,909.0,854.44,647.82
2018,5,14,13,45,846.5,145.0,3.7,21.45,884.5,895.97,677.34
2018,5,14,14,0,841.0,143.0,3.7,21.3,860.0,921.44,695.73
2018,5,14,14,15,833.5,140.0,3.75,21.0,829.0,940.59,710.74
2018,5,14,14,30,826.0,137.0,3.8,20.7,798.0,956.11,723.48
2018,5,14,14,45,816.0,134.0,3.8,20.45,761.5,965.53,731.82
2018,5,14,15,0,806.0,131.0,3.8,20.2,725.0,971.23,737.83
2018,5,14,15,15,791.0,128.5,3.8,20.2,683.0,968.75,737.75
2018,5,14,15,30,776.0,126.0,3.8,20.2,641.0,962.54,735.32
2018,5,14,15,45,758.5,121.5,3.7,19.5,595.0,947.94,728.56
2018,5,14,16,0,741.0,117.0,3.6,18.8,549.0,937.66,724.94
2018,5,14,16,15,718.0,112.0,3.55,18.3,500.5,910.46,709.16
2018,5,14,16,30,695.0,107.0,3.5,17.8,452.0,880.28,691.18
2018,5,14,16,45,663.0,101.5,3.45,17.3,401.5,837.68,663.89
2018,5,14,17,0,631.0,96.0,3.4,16.8,351.0,792.85,634.31
2018,5,14,17,15,586.5,89.0,3.35,16.15,300.0,732.03,592.09
2018,5,14,17,30,542.0,82.0,3.3,15.5,249.0,670.16,547.4
2018,5,14,17,45,479.5,73.5,3.25,14.9,201.0,589.09,485.44
2018,5,14,18,0,417.0,65.0,3.2,14.3,153.0,504.45,417.6
2018,5,14,18,15,326.0,53.5,3.05,13.75,111.0,401.14,331.09
2018,5,14,18,30,235.0,42.0,2.9,13.2,69.0,304.16,243.45
2018,5,14,18,45,138.5,26.5,2.75,12.65,40.5,187.51,87.14
2018,5,14,19,0,42.0,11.0,2.6,12.1,12.0,40.78,0.0
2018,5,14,19,15,21.0,5.5,2.6,11.95,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.5,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.6,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.05,5.5,4.33,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.5,10.0,7.58,0.34
2018,5,15,5,45,0.0,17.5,1.85,11.9,17.5,13.3,6.02
2018,5,15,6,0,0.0,25.0,2.0,12.3,25.0,19.03,11.37
2018,5,15,6,15,0.0,35.0,2.0,12.8,35.0,26.7,18.39
2018,5,15,6,30,0.0,45.0,2.0,13.3,45.0,34.39,25.34
2018,5,15,6,45,2.5,78.0,1.95,13.75,79.0,59.03,47.31
2018,5,15,7,0,5.0,111.0,1.9,14.2,113.0,81.98,67.41
2018,5,15,7,15,11.0,138.5,1.9,14.65,143.5,100.84,83.58
2018,5,15,7,30,17.0,166.0,1.9,15.1,174.0,119.4,99.21
2018,5,15,7,45,24.0,190.0,1.85,15.55,202.5,135.59,112.56
2018,5,15,8,0,31.0,214.0,1.8,16.0,231.0,144.21,119.27
2018,5,15,8,15,37.0,237.0,1.8,16.45,259.5,157.69,130.05
2018,5,15,8,30,43.0,260.0,1.8,16.9,288.0,170.82,140.4
2018,5,15,8,45,38.5,270.5,1.8,17.4,296.5,176.98,144.83
2018,5,15,9,0,34.0,281.0,1.8,17.9,305.0,182.89,149.07
2018,5,15,9,15,36.5,300.5,1.85,18.35,328.0,193.32,157.05
2018,5,15,9,30,39.0,320.0,1.9,18.8,351.0,203.41,164.7
2018,5,15,9,45,56.5,347.5,2.0,19.3,394.0,221.58,169.92
2018,5,15,10,0,74.0,375.0,2.1,19.8,437.0,246.97,187.1
2018,5,15,10,15,140.5,404.5,2.2,20.2,527.0,271.27,201.94
2018,5,15,10,30,207.0,434.0,2.3,20.6,617.0,319.11,235.58
2018,5,15,10,45,271.5,421.5,2.4,21.0,667.5,340.88,250.82
2018,5,15,11,0,336.0,409.0,2.5,21.4,718.0,382.76,282.37
2018,5,15,11,15,426.5,369.0,2.6,21.7,766.5,418.5,309.93
2018,5,15,11,30,517.0,329.0,2.7,22.0,815.0,470.63,350.41
2018,5,15,11,45,699.5,233.5,2.8,22.25,894.5,535.52,400.71
2018,5,15,12,0,882.0,138.0,2.9,22.5,974.0,610.08,458.78
2018,5,15,12,15,879.5,139.0,3.0,22.6,970.5,657.73,496.3
2018,5,15,12,30,877.0,140.0,3.1,22.7,967.0,703.59,531.79
2018,5,15,12,45,873.0,140.0,3.2,22.75,956.0,745.61,563.97
2018,5,15,13,0,869.0,140.0,3.3,22.8,945.0,785.2,593.88
2018,5,15,13,15,865.0,139.0,3.4,22.7,927.5,821.35,620.35
2018,5,15,13,30,861.0,138.0,3.5,22.6,910.0,854.64,644.38
2018,5,15,13,45,855.0,137.0,3.55,22.45,885.5,883.19,665.08
2018,5,15,14,0,849.0,136.0,3.6,22.3,861.0,908.5,683.68
2018,5,15,14,15,841.0,134.0,3.65,21.95,830.5,941.58,708.25
2018,5,15,14,30,833.0,132.0,3.7,21.6,800.0,957.66,721.34
2018,5,15,14,45,823.0,129.5,3.75,21.2,763.5,967.63,730.74
2018,5,15,15,0,813.0,127.0,3.8,20.8,727.0,973.88,737.86
2018,5,15,15,15,798.5,124.0,3.8,20.8,685.0,971.37,737.75
2018,5,15,15,30,784.0,121.0,3.8,20.8,643.0,965.14,735.31
2018,5,15,15,45,764.5,117.5,3.85,19.65,596.5,949.62,730.13
2018,5,15,16,0,745.0,114.0,3.9,18.5,550.0,937.93,727.7
2018,5,15,16,15,720.5,110.0,3.9,17.9,501.5,910.43,712.19
2018,5,15,16,30,696.0,106.0,3.9,17.3,453.0,879.99,694.44
2018,5,15,16,45,664.5,100.5,3.85,16.75,402.5,837.89,667.44
2018,5,15,17,0,633.0,95.0,3.8,16.2,352.0,793.57,638.13
2018,5,15,17,15,592.0,87.5,3.7,15.7,301.5,735.55,597.2
2018,5,15,17,30,551.0,80.0,3.6,15.2,251.0,676.42,553.91
2018,5,15,17,45,421.5,75.0,3.5,14.7,191.5,529.06,439.36
2018,5,15,18,0,292.0,70.0,3.4,14.2,132.0,398.71,333.33
2018,5,15,18,15,152.5,53.0,3.2,13.85,85.0,226.25,187.47
2018,5,15,18,30,13.0,36.0,3.0,13.5,38.0,51.89,37.15
2018,5,15,18,45,9.5,22.0,2.85,13.2,23.0,32.21,12.01
2018,5,15,19,0,6.0,8.0,2.7,12.9,8.0,10.88,0.0
2018,5,15,19,15,3.0,4.0,2.5,12.7,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,16,4,45,13.0,3.0,1.3,9.45,3.0,0.0,0.0
2018,5,16,5,0,26.0,6.0,1.3,9.7,6.0,4.72,0.0
2018,5,16,5,15,131.5,20.0,1.6,10.45,31.0,15.17,0.0
2018,5,16,5,30,237.0,34.0,1.9,11.2,56.0,25.83,15.05
2018,5,16,5,45,209.5,42.0,2.2,11.9,70.0,31.53,22.01
2018,5,16,6,0,182.0,50.0,2.5,12.6,84.0,36.89,27.24
2018,5,16,6,15,121.5,76.0,2.5,13.05,101.5,55.8,44.38
2018,5,16,6,30,61.0,102.0,2.5,13.5,119.0,73.08,59.83
2018,5,16,6,45,311.0,101.0,2.5,13.95,216.5,71.42,58.24
2018,5,16,7,0,561.0,100.0,2.5,14.4,314.0,75.84,61.93
2018,5,16,7,15,537.0,117.0,2.5,14.8,346.0,85.92,70.5
2018,5,16,7,30,513.0,134.0,2.5,15.2,378.0,93.49,76.74
2018,5,16,7,45,415.0,173.5,2.45,15.65,385.0,113.77,93.87
2018,5,16,8,0,317.0,213.0,2.4,16.1,392.0,137.8,113.92
2018,5,16,8,15,455.5,194.0,2.4,16.5,475.5,123.07,100.81
2018,5,16,8,30,594.0,175.0,2.4,16.9,559.0,113.39,92.15
2018,5,16,8,45,389.0,238.0,2.45,17.35,496.5,140.56,114.7
2018,5,16,9,0,184.0,301.0,2.5,17.8,434.0,186.1,152.12
2018,5,16,9,15,194.0,324.0,2.55,18.15,470.5,196.78,160.29
2018,5,16,9,30,204.0,347.0,2.6,18.5,507.0,206.94,168.08
2018,5,16,9,45,162.5,348.0,2.65,18.85,479.0,213.59,162.15
2018,5,16,10,0,121.0,349.0,2.7,19.2,451.0,225.93,169.73
2018,5,16,10,15,139.0,356.0,2.8,19.45,476.5,246.94,184.37
2018,5,16,10,30,157.0,363.0,2.9,19.7,502.0,270.27,201.79
2018,5,16,10,45,473.0,278.0,2.95,19.95,710.5,311.03,223.99
2018,5,16,11,0,789.0,193.0,3.0,20.2,919.0,404.15,290.84
2018,5,16,11,15,725.5,216.5,3.05,20.35,891.0,441.95,325.83
2018,5,16,11,30,662.0,240.0,3.1,20.5,863.0,476.1,356.57
2018,5,16,11,45,383.5,340.5,3.15,20.65,702.0,448.19,339.86
2018,5,16,12,0,105.0,441.0,3.2,20.8,541.0,392.25,298.46
2018,5,16,12,15,165.0,441.0,3.25,20.8,597.5,444.77,338.95
2018,5,16,12,30,225.0,441.0,3.3,20.8,654.0,502.82,383.1
2018,5,16,12,45,272.0,436.0,3.35,20.85,690.5,559.37,425.67
2018,5,16,13,0,319.0,431.0,3.4,20.9,727.0,614.96,467.31
2018,5,16,13,15,406.0,383.0,3.4,20.85,752.5,678.6,515.61
2018,5,16,13,30,493.0,335.0,3.4,20.8,778.0,738.06,560.75
2018,5,16,13,45,474.0,335.0,3.45,20.75,751.0,748.87,569.14
2018,5,16,14,0,455.0,335.0,3.5,20.7,724.0,756.44,575.5
2018,5,16,14,15,568.0,272.5,3.5,20.55,740.5,824.64,628.15
2018,5,16,14,30,681.0,210.0,3.5,20.4,757.0,900.46,685.01
2018,5,16,14,45,757.0,168.5,3.55,20.2,750.0,952.61,722.37
2018,5,16,15,0,833.0,127.0,3.6,20.0,743.0,993.77,752.41
2018,5,16,15,15,818.5,123.5,3.6,20.0,700.0,990.96,751.83
2018,5,16,15,30,804.0,120.0,3.6,20.0,657.0,984.34,749.19
2018,5,16,15,45,787.0,116.0,3.65,19.35,610.5,970.92,744.21
2018,5,16,16,0,770.0,112.0,3.7,18.7,564.0,953.91,736.83
2018,5,16,16,15,748.5,107.0,3.65,18.3,515.0,935.14,726.86
2018,5,16,16,30,727.0,102.0,3.6,17.9,466.0,906.27,709.67
2018,5,16,16,45,697.5,96.5,3.6,17.45,415.0,865.9,684.38
2018,5,16,17,0,668.0,91.0,3.6,17.0,364.0,823.19,656.77
2018,5,16,17,15,628.0,84.0,3.5,16.45,312.5,766.26,617.37
2018,5,16,17,30,588.0,77.0,3.4,15.9,261.0,708.13,575.58
2018,5,16,17,45,530.5,69.5,3.3,15.4,212.5,632.22,517.98
2018,5,16,18,0,473.0,62.0,3.2,14.9,164.0,556.73,457.84
2018,5,16,18,15,384.5,51.5,2.9,14.35,120.0,451.87,370.79
2018,5,16,18,30,296.0,41.0,2.6,13.8,76.0,352.34,282.74
2018,5,16,18,45,183.0,27.0,2.25,13.25,45.5,226.24,128.32
2018,5,16,19,0,70.0,13.0,1.9,12.7,15.0,63.81,0.0
2018,5,16,19,15,35.0,6.5,1.8,12.4,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,4,45,2.0,1.5,1.45,11.1,1.5,0.0,0.0
2018,5,17,5,0,4.0,3.0,1.6,11.4,3.0,2.36,0.0
2018,5,17,5,15,51.5,15.5,1.8,11.8,20.0,11.85,0.0
2018,5,17,5,30,99.0,28.0,2.0,12.2,37.0,21.21,11.5
2018,5,17,5,45,77.0,34.5,2.25,12.6,44.0,26.02,17.16
2018,5,17,6,0,55.0,41.0,2.5,13.0,51.0,31.57,22.49
2018,5,17,6,15,27.5,51.5,2.55,13.45,56.5,39.61,29.88
2018,5,17,6,30,0.0,62.0,2.6,13.9,62.0,47.34,36.85
2018,5,17,6,45,1.0,80.5,2.65,14.4,81.0,60.78,48.72
2018,5,17,7,0,2.0,99.0,2.7,14.9,100.0,74.06,60.24
2018,5,17,7,15,1.5,111.5,2.65,15.35,112.0,83.18,67.94
2018,5,17,7,30,1.0,124.0,2.6,15.8,124.0,92.25,75.48
2018,5,17,7,45,1.5,139.5,2.6,16.3,140.0,103.26,84.57
2018,5,17,8,0,2.0,155.0,2.6,16.8,156.0,114.18,93.47
2018,5,17,8,15,4.0,170.5,2.55,17.2,173.0,125.04,102.25
2018,5,17,8,30,6.0,186.0,2.5,17.6,190.0,135.8,110.86
2018,5,17,8,45,11.5,214.0,2.5,18.05,222.0,154.48,126.0
2018,5,17,9,0,17.0,242.0,2.5,18.5,254.0,172.81,140.66
2018,5,17,9,15,28.0,280.0,2.55,18.9,301.5,182.65,148.23
2018,5,17,9,30,39.0,318.0,2.6,19.3,349.0,202.46,163.93
2018,5,17,9,45,96.0,338.5,2.6,19.7,418.5,220.1,167.93
2018,5,17,10,0,153.0,359.0,2.6,20.1,488.0,234.94,174.76
2018,5,17,10,15,426.0,285.0,2.7,20.45,660.0,235.56,162.59
2018,5,17,10,30,699.0,211.0,2.8,20.8,832.0,286.41,192.58
2018,5,17,10,45,792.5,169.0,2.85,21.15,888.0,340.72,235.66
2018,5,17,11,0,886.0,127.0,2.9,21.5,944.0,400.83,284.81
2018,5,17,11,15,888.5,127.5,3.0,21.7,956.0,454.88,331.66
2018,5,17,11,30,891.0,128.0,3.1,21.9,968.0,508.39,377.06
2018,5,17,11,45,892.0,128.0,3.15,22.1,972.5,560.06,419.79
2018,5,17,12,0,893.0,128.0,3.2,22.3,977.0,610.64,460.51
2018,5,17,12,15,893.0,127.5,3.3,22.4,974.5,658.94,498.83
2018,5,17,12,30,893.0,127.0,3.4,22.5,972.0,705.57,535.07
2018,5,17,12,45,891.5,125.5,3.5,22.55,961.5,748.44,568.03
2018,5,17,13,0,890.0,124.0,3.6,22.6,951.0,788.95,598.74
2018,5,17,13,15,886.5,122.5,3.7,22.5,933.0,825.29,624.93
2018,5,17,13,30,883.0,121.0,3.8,22.4,915.0,858.73,649.13
2018,5,17,13,45,877.5,120.0,3.9,22.3,891.0,887.84,670.41
2018,5,17,14,0,872.0,119.0,4.0,22.2,867.0,913.69,689.58
2018,5,17,14,15,864.5,117.5,4.05,21.9,836.0,933.87,705.28
2018,5,17,14,30,857.0,116.0,4.1,21.6,805.0,950.54,718.79
2018,5,17,14,45,847.0,113.5,4.15,21.3,768.5,960.21,727.71
2018,5,17,15,0,837.0,111.0,4.2,21.0,732.0,966.23,734.36
2018,5,17,15,15,823.5,108.5,4.2,21.0,690.0,978.84,744.64
2018,5,17,15,30,810.0,106.0,4.2,21.0,648.0,974.2,743.17
2018,5,17,15,45,793.5,102.5,4.2,20.15,602.5,961.7,738.95
2018,5,17,16,0,777.0,99.0,4.2,19.3,557.0,945.71,732.38
2018,5,17,16,15,755.0,95.5,4.15,18.8,508.5,920.76,718.22
2018,5,17,16,30,733.0,92.0,4.1,18.3,460.0,892.73,701.75
2018,5,17,16,45,702.5,87.5,4.05,17.75,409.5,858.7,680.77
2018,5,17,17,0,672.0,83.0,4.0,17.2,359.0,816.31,653.14
2018,5,17,17,15,622.5,79.5,3.9,16.55,307.5,754.86,610.37
2018,5,17,17,30,573.0,76.0,3.8,15.9,256.0,692.49,565.32
2018,5,17,17,45,439.5,73.0,3.7,15.3,196.5,551.47,456.59
2018,5,17,18,0,306.0,70.0,3.6,14.7,137.0,410.81,343.22
2018,5,17,18,15,197.5,56.0,3.5,14.3,95.0,270.05,224.58
2018,5,17,18,30,89.0,42.0,3.4,13.9,53.0,159.01,126.67
2018,5,17,18,45,49.0,26.0,3.3,13.55,31.5,84.66,48.1
2018,5,17,19,0,9.0,10.0,3.2,13.2,10.0,14.76,0.0
2018,5,17,19,15,4.5,5.0,3.15,13.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,11.95,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.0,2.0,1.57,0.0
2018,5,18,5,15,1.0,3.5,2.7,12.2,3.5,2.65,0.0
2018,5,18,5,30,0.0,5.0,2.8,12.4,5.0,3.78,0.0
2018,5,18,5,45,0.0,8.0,2.85,12.55,8.0,6.06,0.0
2018,5,18,6,0,0.0,11.0,2.9,12.7,11.0,8.34,1.8
2018,5,18,6,15,0.0,15.0,2.95,13.05,15.0,11.39,4.61
2018,5,18,6,30,0.0,19.0,3.0,13.4,19.0,14.45,7.38
2018,5,18,6,45,0.0,34.5,3.0,13.75,34.5,26.32,18.04
2018,5,18,7,0,0.0,50.0,3.0,14.1,50.0,38.25,28.63
2018,5,18,7,15,0.0,62.5,3.0,14.35,62.5,47.91,37.08
2018,5,18,7,30,0.0,75.0,3.0,14.6,75.0,57.6,45.45
2018,5,18,7,45,0.0,81.5,2.95,14.9,81.5,62.67,49.67
2018,5,18,8,0,0.0,88.0,2.9,15.2,88.0,67.75,53.86
2018,5,18,8,15,0.0,101.0,2.9,15.6,101.0,77.42,61.98
2018,5,18,8,30,0.0,114.0,2.9,16.0,114.0,86.87,69.82
2018,5,18,8,45,2.5,149.0,2.9,16.4,151.0,111.57,90.6
2018,5,18,9,0,5.0,184.0,2.9,16.8,188.0,135.52,110.45
2018,5,18,9,15,6.5,198.0,2.9,17.3,203.0,145.15,118.03
2018,5,18,9,30,8.0,212.0,2.9,17.8,218.0,154.68,125.49
2018,5,18,9,45,9.5,222.5,2.9,18.3,230.0,162.67,125.64
2018,5,18,10,0,11.0,233.0,2.9,18.8,242.0,171.66,132.04
2018,5,18,10,15,51.5,303.0,2.9,19.2,348.5,214.03,162.98
2018,5,18,10,30,92.0,373.0,2.9,19.6,455.0,271.87,205.7
2018,5,18,10,45,132.5,413.5,2.95,20.0,534.5,308.14,232.11
2018,5,18,11,0,173.0,454.0,3.0,20.4,614.0,362.08,272.34
2018,5,18,11,15,314.5,410.5,3.05,20.65,705.5,405.23,303.64
2018,5,18,11,30,456.0,367.0,3.1,20.9,797.0,467.13,350.49
2018,5,18,11,45,529.0,326.5,3.15,21.1,828.0,514.97,388.12
2018,5,18,12,0,602.0,286.0,3.2,21.3,859.0,563.12,426.14
2018,5,18,12,15,576.0,312.0,3.3,21.35,859.0,610.35,462.34
2018,5,18,12,30,550.0,338.0,3.4,21.4,859.0,651.32,493.22
2018,5,18,12,45,635.5,286.5,3.45,21.45,882.0,707.71,536.56
2018,5,18,13,0,721.0,235.0,3.5,21.5,905.0,769.91,583.59
2018,5,18,13,15,716.5,230.0,3.55,21.35,885.5,800.73,607.01
2018,5,18,13,30,712.0,225.0,3.6,21.2,866.0,828.54,628.33
2018,5,18,13,45,602.0,271.5,3.6,21.05,803.0,806.68,612.21
2018,5,18,14,0,492.0,318.0,3.6,20.9,740.0,774.37,588.64
2018,5,18,14,15,497.5,303.5,3.6,20.6,717.0,788.68,601.19
2018,5,18,14,30,503.0,289.0,3.6,20.3,694.0,800.42,611.71
2018,5,18,14,45,549.5,254.5,3.55,20.05,678.5,829.34,635.31
2018,5,18,15,0,596.0,220.0,3.5,19.8,663.0,864.25,662.87
2018,5,18,15,15,548.0,221.5,3.5,19.8,610.5,822.83,634.5
2018,5,18,15,30,500.0,223.0,3.5,19.8,558.0,786.79,609.94
2018,5,18,15,45,482.5,210.5,3.5,18.95,515.5,763.48,597.12
2018,5,18,16,0,465.0,198.0,3.5,18.1,473.0,737.5,582.08
2018,5,18,16,15,492.0,169.5,3.55,17.5,438.0,735.79,585.73
2018,5,18,16,30,519.0,141.0,3.6,16.9,403.0,730.05,585.14
2018,5,18,16,45,564.0,121.0,3.65,16.25,377.5,761.4,612.11
2018,5,18,17,0,609.0,101.0,3.7,15.6,352.0,777.15,627.2
2018,5,18,17,15,574.5,92.0,3.65,15.05,303.0,724.03,589.69
2018,5,18,17,30,540.0,83.0,3.6,14.5,254.0,669.63,550.19
2018,5,18,17,45,493.0,74.0,3.55,13.95,208.5,602.64,498.94
2018,5,18,18,0,446.0,65.0,3.5,13.4,163.0,535.71,445.11
2018,5,18,18,15,340.0,54.5,3.45,13.1,118.0,413.51,343.51
2018,5,18,18,30,234.0,44.0,3.4,12.8,73.0,304.38,247.41
2018,5,18,18,45,137.0,28.5,3.35,12.55,43.5,194.17,123.27
2018,5,18,19,0,40.0,13.0,3.3,12.3,14.0,40.87,0.0
2018,5,18,19,15,20.0,6.5,3.3,12.2,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,3.85,11.75,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,3.8,11.8,2.0,1.57,0.0
2018,5,19,5,15,1.0,3.5,3.85,11.85,3.5,2.65,0.0
2018,5,19,5,30,0.0,5.0,3.9,11.9,5.0,3.78,0.0
2018,5,19,5,45,0.0,7.5,3.95,12.0,7.5,5.68,0.0
2018,5,19,6,0,0.0,10.0,4.0,12.1,10.0,7.58,1.14
2018,5,19,6,15,0.0,16.0,4.0,12.2,16.0,12.15,5.32
2018,5,19,6,30,0.0,22.0,4.0,12.3,22.0,16.74,9.5
2018,5,19,6,45,0.5,43.5,4.0,12.4,43.5,33.24,24.38
2018,5,19,7,0,1.0,65.0,4.0,12.5,65.0,49.85,39.21
2018,5,19,7,15,0.5,83.0,4.0,12.95,83.0,63.55,51.2
2018,5,19,7,30,0.0,101.0,4.0,13.4,101.0,76.58,62.43
2018,5,19,7,45,0.0,112.0,4.05,13.8,112.0,84.64,69.17
2018,5,19,8,0,0.0,123.0,4.1,14.2,123.0,92.64,75.8
2018,5,19,8,15,5.0,159.5,4.1,14.5,163.0,117.9,97.29
2018,5,19,8,30,10.0,196.0,4.1,14.8,203.0,142.37,117.83
2018,5,19,8,45,15.5,225.5,4.15,15.15,236.5,161.84,133.86
2018,5,19,9,0,21.0,255.0,4.2,15.5,270.0,180.91,149.41
2018,5,19,9,15,29.5,284.0,4.2,15.85,306.5,184.79,152.1
2018,5,19,9,30,38.0,313.0,4.2,16.2,343.0,199.99,164.26
2018,5,19,9,45,77.5,355.0,4.2,16.55,419.5,227.44,176.54
2018,5,19,10,0,117.0,397.0,4.2,16.9,496.0,248.96,189.84
2018,5,19,10,15,193.0,407.0,4.25,17.2,576.5,283.17,212.39
2018,5,19,10,30,269.0,417.0,4.3,17.5,657.0,312.97,232.8
2018,5,19,10,45,300.0,419.5,4.3,17.8,692.5,349.46,261.39
2018,5,19,11,0,331.0,422.0,4.3,18.1,728.0,389.67,293.35
2018,5,19,11,15,318.5,432.0,4.35,18.25,729.5,420.09,318.94
2018,5,19,11,30,306.0,442.0,4.4,18.4,731.0,449.63,343.36
2018,5,19,11,45,445.0,375.0,4.45,18.5,798.0,503.28,385.64
2018,5,19,12,0,584.0,308.0,4.5,18.6,865.0,567.76,436.79
2018,5,19,12,15,700.5,247.5,4.5,18.55,913.5,638.34,492.54
2018,5,19,12,30,817.0,187.0,4.5,18.5,962.0,708.82,548.08
2018,5,19,12,45,800.5,194.5,4.55,18.4,947.0,747.55,578.47
2018,5,19,13,0,784.0,202.0,4.6,18.3,932.0,783.11,606.17
2018,5,19,13,15,821.5,179.5,4.65,18.15,931.5,833.84,645.61
2018,5,19,13,30,859.0,157.0,4.7,18.0,931.0,883.04,682.26
2018,5,19,13,45,852.5,155.0,4.7,17.85,906.0,911.35,703.07
2018,5,19,14,0,846.0,153.0,4.7,17.7,881.0,936.2,721.65
2018,5,19,14,15,819.5,159.0,4.7,17.5,843.0,946.74,730.45
2018,5,19,14,30,793.0,165.0,4.7,17.3,805.0,952.87,736.41
2018,5,19,14,45,797.0,156.0,4.7,17.05,774.0,969.76,750.29
2018,5,19,15,0,801.0,147.0,4.7,16.8,743.0,983.19,761.84
2018,5,19,15,15,776.0,146.0,4.7,16.8,696.5,972.22,755.7
2018,5,19,15,30,751.0,145.0,4.7,16.8,650.0,966.76,753.76
2018,5,19,15,45,656.0,161.0,4.65,16.2,579.5,896.68,706.93
2018,5,19,16,0,561.0,177.0,4.6,15.6,509.0,811.41,648.26
2018,5,19,16,15,530.0,168.5,4.6,15.25,460.5,773.33,623.25
2018,5,19,16,30,499.0,160.0,4.6,14.9,412.0,733.08,595.88
2018,5,19,16,45,420.0,153.5,4.55,14.5,350.0,645.12,530.02
2018,5,19,17,0,341.0,147.0,4.5,14.1,288.0,532.25,443.18
2018,5,19,17,15,330.0,125.0,4.4,13.65,246.5,517.05,432.8
2018,5,19,17,30,319.0,103.0,4.3,13.2,205.0,475.11,400.5
2018,5,19,17,45,250.0,82.5,4.2,12.7,153.5,354.82,302.02
2018,5,19,18,0,181.0,62.0,4.1,12.2,102.0,260.5,221.64
2018,5,19,18,15,98.0,41.5,4.0,11.95,62.5,155.22,129.36
2018,5,19,18,30,15.0,21.0,3.9,11.7,23.0,29.15,19.21
2018,5,19,18,45,7.5,13.0,3.8,11.4,14.0,16.25,5.7
2018,5,19,19,0,0.0,5.0,3.7,11.1,5.0,3.93,0.0
2018,5,19,19,15,0.0,2.5,3.7,11.05,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.2,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.2,2.0,1.57,0.0
2018,5,20,5,15,0.5,3.5,3.45,11.3,3.5,2.65,0.0
2018,5,20,5,30,0.0,5.0,3.5,11.4,5.0,3.78,0.0
2018,5,20,5,45,0.0,8.0,3.55,11.55,8.0,6.06,0.0
2018,5,20,6,0,0.0,11.0,3.6,11.7,11.0,8.34,1.83
2018,5,20,6,15,0.0,11.0,3.6,11.9,11.0,8.35,1.89
2018,5,20,6,30,0.0,11.0,3.6,12.1,11.0,8.35,1.91
2018,5,20,6,45,0.0,17.0,3.65,12.3,17.0,12.93,6.06
2018,5,20,7,0,0.0,23.0,3.7,12.5,23.0,17.53,10.17
2018,5,20,7,15,0.0,51.5,3.7,12.75,51.5,39.42,29.74
2018,5,20,7,30,0.0,80.0,3.7,13.0,80.0,61.48,49.18
2018,5,20,7,45,0.0,77.5,3.75,13.25,77.5,59.57,47.25
2018,5,20,8,0,0.0,75.0,3.8,13.5,75.0,57.67,45.37
2018,5,20,8,15,0.0,94.5,3.75,13.5,94.5,72.74,58.41
2018,5,20,8,30,0.0,114.0,3.7,13.5,114.0,86.88,70.52
2018,5,20,8,45,4.5,156.5,3.7,13.45,160.0,116.76,96.13
2018,5,20,9,0,9.0,199.0,3.7,13.4,206.0,145.5,120.47
2018,5,20,9,15,12.0,226.5,3.7,13.45,236.0,163.72,135.61
2018,5,20,9,30,15.0,254.0,3.7,13.5,266.0,181.56,150.35
2018,5,20,9,45,21.0,289.0,3.7,13.5,306.5,205.46,162.18
2018,5,20,10,0,27.0,324.0,3.7,13.5,347.0,215.56,169.28
2018,5,20,10,15,43.0,358.0,3.75,13.75,396.0,243.77,190.49
2018,5,20,10,30,59.0,392.0,3.8,14.0,445.0,274.92,214.15
2018,5,20,10,45,90.0,418.0,3.85,14.25,500.5,309.04,239.83
2018,5,20,11,0,121.0,444.0,3.9,14.5,556.0,338.17,262.04
2018,5,20,11,15,127.0,449.0,3.95,14.9,568.0,360.11,279.34
2018,5,20,11,30,133.0,454.0,4.0,15.3,580.0,382.96,297.28
2018,5,20,11,45,160.5,454.5,4.05,15.75,607.0,414.93,322.01
2018,5,20,12,0,188.0,455.0,4.1,16.2,634.0,449.67,348.81
2018,5,20,12,15,219.0,451.5,4.15,16.6,659.5,486.21,377.0
2018,5,20,12,30,250.0,448.0,4.2,17.0,685.0,528.85,409.63
2018,5,20,12,45,295.0,437.5,4.25,17.4,714.5,577.03,446.41
2018,5,20,13,0,340.0,427.0,4.3,17.8,744.0,627.59,484.67
2018,5,20,13,15,353.0,412.5,4.35,17.65,736.0,651.07,503.53
2018,5,20,13,30,366.0,398.0,4.4,17.5,728.0,673.4,521.69
2018,5,20,13,45,393.0,375.0,4.45,17.4,721.0,698.81,542.47
2018,5,20,14,0,420.0,352.0,4.5,17.3,714.0,739.85,574.31
2018,5,20,14,15,428.0,335.0,4.45,16.8,692.5,753.13,586.17
2018,5,20,14,30,436.0,318.0,4.4,16.3,671.0,764.05,596.58
2018,5,20,14,45,360.0,325.5,4.4,15.8,608.0,694.09,546.27
2018,5,20,15,0,284.0,333.0,4.4,15.3,545.0,640.87,507.24
2018,5,20,15,15,242.0,318.5,4.4,15.3,492.0,594.96,473.29
2018,5,20,15,30,200.0,304.0,4.4,15.3,439.0,521.79,418.31
2018,5,20,15,45,130.5,263.5,4.25,14.4,349.0,412.82,334.27
2018,5,20,16,0,61.0,223.0,4.1,13.5,259.0,277.39,226.17
2018,5,20,16,15,96.0,213.5,4.0,13.25,265.0,308.17,253.87
2018,5,20,16,30,131.0,204.0,3.9,13.0,271.0,362.28,299.74
2018,5,20,16,45,155.5,183.0,3.85,12.7,254.0,366.46,305.37
2018,5,20,17,0,180.0,162.0,3.8,12.4,237.0,368.95,309.75
2018,5,20,17,15,100.0,124.5,3.7,12.25,165.0,244.01,205.29
2018,5,20,17,30,20.0,87.0,3.6,12.1,93.0,102.48,83.4
2018,5,20,17,45,10.0,52.5,3.55,12.0,55.5,49.53,37.67
2018,5,20,18,0,0.0,18.0,3.5,11.9,18.0,13.68,6.16
2018,5,20,18,15,0.0,19.0,3.45,11.85,19.0,14.44,6.69
2018,5,20,18,30,0.0,20.0,3.4,11.8,20.0,15.22,7.04
2018,5,20,18,45,0.5,14.0,3.35,11.75,14.0,11.05,2.14
2018,5,20,19,0,1.0,8.0,3.3,11.7,8.0,7.06,0.0
2018,5,20,19,15,0.5,4.0,3.25,11.7,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.7,11.5,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.6,11.5,7.0,5.51,0.0
2018,5,21,5,15,66.5,25.0,1.6,11.7,31.5,18.49,0.0
2018,5,21,5,30,123.0,43.0,1.6,11.9,56.0,31.43,20.58
2018,5,21,5,45,198.5,59.0,1.6,12.1,92.5,43.15,32.36
2018,5,21,6,0,274.0,75.0,1.6,12.3,129.0,54.81,43.31
2018,5,21,6,15,353.0,87.5,1.55,12.75,178.0,63.81,51.61
2018,5,21,6,30,432.0,100.0,1.5,13.2,227.0,72.75,59.6
2018,5,21,6,45,485.0,108.5,1.4,13.6,277.0,78.68,64.72
2018,5,21,7,0,538.0,117.0,1.3,14.0,327.0,84.55,69.63
2018,5,21,7,15,578.0,123.0,1.25,14.6,377.0,90.58,74.53
2018,5,21,7,30,618.0,129.0,1.2,15.2,427.0,93.57,76.68
2018,5,21,7,45,650.0,133.0,1.15,15.8,476.5,95.0,77.45
2018,5,21,8,0,682.0,137.0,1.1,16.4,526.0,96.41,78.21
2018,5,21,8,15,705.0,140.5,1.1,17.1,572.5,97.25,78.46
2018,5,21,8,30,728.0,144.0,1.1,17.8,619.0,98.03,78.66
2018,5,21,8,45,747.0,146.5,1.05,18.5,662.5,98.06,78.24
2018,5,21,9,0,766.0,149.0,1.0,19.2,706.0,106.72,85.08
2018,5,21,9,15,783.0,149.5,1.15,19.8,745.0,105.39,83.58
2018,5,21,9,30,800.0,150.0,1.3,20.4,784.0,104.09,82.15
2018,5,21,9,45,816.0,148.5,1.45,21.0,818.5,131.88,81.75
2018,5,21,10,0,832.0,147.0,1.6,21.6,853.0,184.39,107.62
2018,5,21,10,15,840.0,148.0,1.75,22.05,879.5,238.93,146.44
2018,5,21,10,30,848.0,149.0,1.9,22.5,906.0,294.46,191.41
2018,5,21,10,45,853.5,150.0,2.1,22.95,926.0,353.03,240.86
2018,5,21,11,0,859.0,151.0,2.3,23.4,946.0,407.23,287.32
2018,5,21,11,15,862.0,151.5,2.45,23.65,958.5,460.15,332.46
2018,5,21,11,30,865.0,152.0,2.6,23.9,971.0,512.66,376.3
2018,5,21,11,45,866.5,151.5,2.75,24.2,975.5,563.2,417.52
2018,5,21,12,0,868.0,151.0,2.9,24.5,980.0,612.8,456.95
2018,5,21,12,15,864.5,153.0,3.0,24.5,976.5,659.77,493.87
2018,5,21,12,30,861.0,155.0,3.1,24.5,973.0,705.01,528.71
2018,5,21,12,45,854.5,156.5,3.2,24.5,961.5,745.77,559.74
2018,5,21,13,0,848.0,158.0,3.3,24.5,950.0,795.9,596.36
2018,5,21,13,15,843.5,157.0,3.4,24.35,932.0,832.16,623.5
2018,5,21,13,30,839.0,156.0,3.5,24.2,914.0,865.46,647.45
2018,5,21,13,45,833.0,153.5,3.55,24.05,889.0,892.97,667.25
2018,5,21,14,0,827.0,151.0,3.6,23.9,864.0,917.09,684.9
2018,5,21,14,15,818.5,148.0,3.65,23.6,832.5,934.96,698.86
2018,5,21,14,30,810.0,145.0,3.7,23.3,801.0,949.19,710.58
2018,5,21,14,45,798.5,142.0,3.75,23.0,764.0,956.86,718.07
2018,5,21,15,0,787.0,139.0,3.8,22.7,727.0,960.81,723.26
2018,5,21,15,15,772.0,136.0,3.8,22.7,685.5,957.58,722.62
2018,5,21,15,30,757.0,133.0,3.8,22.7,644.0,950.67,719.67
2018,5,21,15,45,739.0,128.0,3.8,21.7,598.5,943.05,719.18
2018,5,21,16,0,721.0,123.0,3.8,20.7,553.0,924.25,710.99
2018,5,21,16,15,698.5,117.0,3.8,20.0,504.5,896.43,695.63
2018,5,21,16,30,676.0,111.0,3.8,19.3,456.0,865.68,677.99
2018,5,21,16,45,645.5,105.5,3.75,18.55,406.5,824.85,652.53
2018,5,21,17,0,615.0,100.0,3.7,17.8,357.0,781.81,624.82
2018,5,21,17,15,570.5,93.5,3.7,16.95,307.0,721.95,583.96
2018,5,21,17,30,526.0,87.0,3.7,16.1,257.0,661.04,540.66
2018,5,21,17,45,465.5,78.5,3.65,15.25,209.5,582.22,481.09
2018,5,21,18,0,405.0,70.0,3.6,14.4,162.0,499.59,415.58
2018,5,21,18,15,318.5,59.0,3.6,13.85,120.0,400.98,333.57
2018,5,21,18,30,232.0,48.0,3.6,13.3,78.0,307.99,251.49
2018,5,21,18,45,134.5,31.0,3.6,12.7,46.5,200.12,140.07
2018,5,21,19,0,37.0,14.0,3.6,12.1,15.0,39.41,0.0
2018,5,21,19,15,18.5,7.0,3.65,12.0,7.5,5.51,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.9,11.45,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.9,11.5,3.0,2.36,0.0
2018,5,22,5,15,15.5,12.5,2.95,11.65,14.0,9.91,0.0
2018,5,22,5,30,31.0,22.0,3.0,11.8,25.0,17.23,8.81
2018,5,22,5,45,45.0,33.0,3.05,12.0,40.5,25.55,16.9
2018,5,22,6,0,59.0,44.0,3.1,12.2,56.0,33.76,24.59
2018,5,22,6,15,39.0,61.0,3.1,12.45,70.0,46.29,36.03
2018,5,22,6,30,19.0,78.0,3.1,12.7,84.0,58.03,46.6
2018,5,22,6,45,42.5,111.0,3.1,13.0,127.0,80.0,66.09
2018,5,22,7,0,66.0,144.0,3.1,13.3,170.0,101.06,84.45
2018,5,22,7,15,60.5,162.5,3.1,13.65,189.0,112.93,94.47
2018,5,22,7,30,55.0,181.0,3.1,14.0,208.0,124.54,104.12
2018,5,22,7,45,39.5,194.5,3.05,14.35,215.0,132.94,110.85
2018,5,22,8,0,24.0,208.0,3.0,14.7,222.0,148.22,123.43
2018,5,22,8,15,36.0,237.5,3.05,15.25,260.0,158.2,131.26
2018,5,22,8,30,48.0,267.0,3.1,15.8,298.0,174.78,144.59
2018,5,22,8,45,66.0,296.0,3.15,16.35,342.0,190.74,157.23
2018,5,22,9,0,84.0,325.0,3.2,16.9,386.0,206.16,169.31
2018,5,22,9,15,86.5,344.0,3.25,17.35,410.0,215.96,176.72
2018,5,22,9,30,89.0,363.0,3.3,17.8,434.0,225.42,183.82
2018,5,22,9,45,110.5,383.5,3.35,18.2,475.0,227.72,174.35
2018,5,22,10,0,132.0,404.0,3.4,18.6,516.0,254.74,192.11
2018,5,22,10,15,169.0,418.5,3.45,18.9,566.5,285.09,213.07
2018,5,22,10,30,206.0,433.0,3.5,19.2,617.0,320.34,238.85
2018,5,22,10,45,229.5,440.5,3.6,19.55,650.0,352.67,263.66
2018,5,22,11,0,253.0,448.0,3.7,19.9,683.0,377.15,283.02
2018,5,22,11,15,249.5,455.5,3.75,19.95,689.5,405.98,306.57
2018,5,22,11,30,246.0,463.0,3.8,20.0,696.0,434.91,329.84
2018,5,22,11,45,215.5,462.0,3.85,20.1,667.0,448.69,341.47
2018,5,22,12,0,185.0,461.0,3.9,20.2,638.0,452.14,344.96
2018,5,22,12,15,176.5,460.5,3.95,20.1,629.0,466.24,356.45
2018,5,22,12,30,168.0,460.0,4.0,20.0,620.0,479.09,366.8
2018,5,22,12,45,180.0,457.5,4.05,19.9,627.0,503.78,386.16
2018,5,22,13,0,192.0,455.0,4.1,19.8,634.0,528.82,405.71
2018,5,22,13,15,211.5,445.5,4.1,19.6,639.5,554.1,425.75
2018,5,22,13,30,231.0,436.0,4.1,19.4,645.0,579.62,446.0
2018,5,22,13,45,355.0,360.0,4.1,19.2,671.5,651.66,503.32
2018,5,22,14,0,479.0,284.0,4.1,19.0,698.0,730.84,565.16
2018,5,22,14,15,659.5,207.5,4.1,18.75,755.5,854.01,658.79
2018,5,22,14,30,840.0,131.0,4.1,18.5,813.0,963.25,736.49
2018,5,22,14,45,828.5,129.0,4.1,18.3,776.0,972.3,743.77
2018,5,22,15,0,817.0,127.0,4.1,18.1,739.0,977.61,749.41
2018,5,22,15,15,725.0,147.5,4.1,18.1,668.0,930.91,718.43
2018,5,22,15,30,633.0,168.0,4.1,18.1,597.0,872.41,679.11
2018,5,22,15,45,554.0,179.5,4.05,17.5,536.0,811.82,638.95
2018,5,22,16,0,475.0,191.0,4.0,16.9,475.0,739.15,587.74
2018,5,22,16,15,454.0,180.0,3.95,16.5,432.5,708.77,568.03
2018,5,22,16,30,433.0,169.0,3.9,16.1,390.0,676.31,546.19
2018,5,22,16,45,462.0,146.0,3.8,15.7,359.5,677.79,550.99
2018,5,22,17,0,491.0,123.0,3.7,15.3,329.0,675.57,551.46
2018,5,22,17,15,422.0,114.5,3.65,14.85,275.0,592.92,489.65
2018,5,22,17,30,353.0,106.0,3.6,14.4,221.0,511.21,426.37
2018,5,22,17,45,320.0,90.5,3.5,13.9,181.0,455.35,382.13
2018,5,22,18,0,287.0,75.0,3.4,13.4,141.0,399.74,336.07
2018,5,22,18,15,234.5,60.0,3.3,13.05,105.0,328.53,274.59
2018,5,22,18,30,182.0,45.0,3.2,12.7,69.0,260.11,212.92
2018,5,22,18,45,110.5,29.5,3.1,12.35,42.5,157.94,112.58
2018,5,22,19,0,39.0,14.0,3.0,12.0,16.0,40.96,0.0
2018,5,22,19,15,19.5,7.0,3.0,11.95,8.0,5.51,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,11.6,2.0,1.57,0.0
2018,5,23,5,15,0.0,7.0,2.1,11.75,7.0,5.3,0.0
2018,5,23,5,30,0.0,12.0,2.2,11.9,12.0,9.1,2.03
2018,5,23,5,45,0.0,19.0,2.3,12.05,19.0,14.44,7.13
2018,5,23,6,0,0.0,26.0,2.4,12.2,26.0,19.8,12.12
2018,5,23,6,15,0.0,39.0,2.4,12.5,39.0,29.78,21.22
2018,5,23,6,30,0.0,52.0,2.4,12.8,52.0,39.79,30.25
2018,5,23,6,45,11.0,90.0,2.45,13.05,94.5,67.52,54.99
2018,5,23,7,0,22.0,128.0,2.5,13.3,137.0,93.5,77.78
2018,5,23,7,15,33.0,152.0,2.55,13.7,167.0,106.51,88.8
2018,5,23,7,30,44.0,176.0,2.6,14.1,197.0,121.59,101.46
2018,5,23,7,45,26.0,175.0,2.65,14.45,188.0,121.69,101.05
2018,5,23,8,0,8.0,174.0,2.7,14.8,179.0,126.77,104.95
2018,5,23,8,15,7.5,184.0,2.8,15.2,189.0,133.98,110.63
2018,5,23,8,30,7.0,194.0,2.9,15.6,199.0,141.1,116.2
2018,5,23,8,45,6.0,189.5,3.0,15.95,194.0,138.78,113.76
2018,5,23,9,0,5.0,185.0,3.1,16.3,189.0,136.24,111.21
2018,5,23,9,15,7.5,205.5,3.2,16.85,211.5,150.14,122.42
2018,5,23,9,30,10.0,226.0,3.3,17.4,234.0,163.83,133.32
2018,5,23,9,45,13.5,253.5,3.45,17.9,264.5,183.1,141.95
2018,5,23,10,0,17.0,281.0,3.6,18.4,295.0,203.78,157.37
2018,5,23,10,15,23.0,315.5,3.65,18.7,335.5,230.18,177.26
2018,5,23,10,30,29.0,350.0,3.7,19.0,376.0,243.86,187.28
2018,5,23,10,45,28.5,350.5,3.75,19.35,376.5,250.64,192.34
2018,5,23,11,0,28.0,351.0,3.8,19.7,377.0,257.28,197.32
2018,5,23,11,15,27.0,354.0,3.85,19.8,379.5,265.26,203.54
2018,5,23,11,30,26.0,357.0,3.9,19.9,382.0,273.25,209.74
2018,5,23,11,45,31.0,369.5,3.95,20.0,399.0,291.11,223.48
2018,5,23,12,0,36.0,382.0,4.0,20.1,416.0,310.06,238.03
2018,5,23,12,15,62.5,401.0,4.0,20.1,460.5,348.38,267.62
2018,5,23,12,30,89.0,420.0,4.0,20.1,505.0,390.1,299.7
2018,5,23,12,45,221.0,385.5,4.0,20.1,593.0,482.49,371.72
2018,5,23,13,0,353.0,351.0,4.0,20.1,681.0,584.21,449.7
2018,5,23,13,15,594.5,250.5,3.95,20.0,794.5,720.5,554.19
2018,5,23,13,30,836.0,150.0,3.9,19.9,908.0,857.41,655.45
2018,5,23,13,45,868.0,131.0,3.9,19.8,899.5,889.57,677.83
2018,5,23,14,0,900.0,112.0,3.9,19.7,891.0,932.32,708.26
2018,5,23,14,15,893.5,110.0,3.9,19.55,860.0,953.35,723.78
2018,5,23,14,30,887.0,108.0,3.9,19.4,829.0,970.82,737.16
2018,5,23,14,45,878.5,106.0,3.9,19.2,793.0,982.75,747.07
2018,5,23,15,0,870.0,104.0,3.9,19.0,757.0,991.05,754.71
2018,5,23,15,15,857.5,102.0,3.9,19.0,715.0,991.7,756.75
2018,5,23,15,30,845.0,100.0,3.9,19.0,673.0,988.73,756.52
2018,5,23,15,45,830.0,96.5,3.85,18.35,627.0,991.28,761.85
2018,5,23,16,0,815.0,93.0,3.8,17.7,581.0,976.85,755.51
2018,5,23,16,15,795.0,89.5,3.75,17.25,532.5,953.91,742.77
2018,5,23,16,30,775.0,86.0,3.7,16.8,484.0,927.79,727.75
2018,5,23,16,45,681.0,95.0,3.65,16.35,418.0,846.86,672.88
2018,5,23,17,0,587.0,104.0,3.6,15.9,352.0,758.79,611.39
2018,5,23,17,15,509.0,99.5,3.5,15.35,294.0,668.86,546.36
2018,5,23,17,30,431.0,95.0,3.4,14.8,236.0,570.74,472.43
2018,5,23,17,45,481.5,76.0,3.3,14.25,208.0,594.56,492.16
2018,5,23,18,0,532.0,57.0,3.2,13.7,180.0,604.73,498.71
2018,5,23,18,15,447.5,49.5,3.05,13.2,135.5,505.94,417.27
2018,5,23,18,30,363.0,42.0,2.9,12.7,91.0,410.36,334.67
2018,5,23,18,45,232.0,30.0,2.7,12.25,56.5,277.7,203.77
2018,5,23,19,0,101.0,18.0,2.5,11.8,22.0,91.74,0.0
