Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,985.73,706.79
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,962.99,695.96
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,937.04,682.99
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,901.67,663.57
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,863.71,641.97
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,820.15,615.68
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,769.03,583.1
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,700.2,536.74
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,631.55,488.19
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,540.39,420.78
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,451.83,351.49
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,334.11,252.66
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,211.03,71.58
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,80.43,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,10.23,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,20.93,7.5
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,31.24,20.83
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,37.63,27.13
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,44.1,33.14
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,48.81,37.36
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,53.56,41.44
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,57.0,44.24
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,65.36,51.2
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,68.39,53.4
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,71.36,55.5
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,73.41,56.8
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,75.39,58.03
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,77.14,59.09
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,87.98,67.66
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,89.63,68.59
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,91.11,69.4
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,92.28,70.0
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,93.27,70.47
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,132.5,74.7
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,188.3,103.45
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,243.7,142.44
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,299.68,186.9
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,355.45,233.16
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,411.19,279.54
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,465.49,324.15
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,519.21,367.17
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,571.66,408.02
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,623.08,446.89
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,666.68,479.74
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,706.1,508.76
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,754.81,542.9
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,790.36,567.76
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,827.42,595.09
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,876.63,628.17
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,895.0,641.04
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,923.51,660.82
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,938.62,672.07
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,949.89,681.07
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,972.89,697.84
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,977.95,703.1
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,992.23,713.77
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,988.83,713.13
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,989.22,718.36
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,985.96,721.33
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,966.39,712.54
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,943.6,701.64
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,908.94,682.38
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,871.65,660.91
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,823.8,632.2
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,781.12,606.0
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,715.72,561.89
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,650.33,515.34
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,562.65,448.61
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,477.31,379.78
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,359.63,278.47
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,234.09,94.31
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,93.35,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,11.02,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,20.55,7.59
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,29.7,19.73
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,35.79,25.81
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,42.0,31.63
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,46.07,35.36
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,54.37,42.64
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,57.79,45.47
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,61.22,48.21
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,64.06,50.4
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,66.85,52.5
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,69.41,54.38
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,80.07,63.16
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,81.96,64.44
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,83.71,65.6
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,85.51,66.82
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,87.16,67.91
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,89.48,69.6
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,91.53,71.08
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,132.03,76.49
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,188.73,107.18
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,244.35,147.91
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,300.61,194.52
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,356.72,243.22
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,412.96,292.33
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,468.01,340.14
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,522.57,386.6
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,575.7,430.78
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,627.84,473.09
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,677.58,513.0
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,725.66,550.87
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,770.35,585.51
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,812.71,617.51
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,850.89,645.2
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,886.17,670.9
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,917.11,693.44
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,944.77,713.82
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,951.63,720.15
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,968.63,733.76
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,985.95,747.69
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,985.62,749.65
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,997.0,759.09
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,1004.58,766.02
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,995.32,763.5
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,995.83,768.02
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,972.93,755.3
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,946.85,740.38
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,912.98,719.17
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,876.47,695.71
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,832.21,666.83
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,780.64,631.45
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,711.57,580.98
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,642.59,528.28
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,542.66,448.06
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,445.75,366.59
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,327.65,261.76
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,208.61,95.31
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,77.27,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,11.02,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,22.25,8.98
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,33.92,23.55
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,42.37,31.85
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,53.76,42.43
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,60.27,48.46
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,66.69,54.23
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,72.71,59.47
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,78.53,64.41
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,82.56,67.64
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,86.42,70.66
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,86.53,70.37
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,86.77,70.2
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,94.61,76.57
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,95.06,76.54
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,94.97,76.09
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,94.84,75.64
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,102.26,81.58
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,100.67,79.91
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,137.66,82.12
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,192.01,110.71
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,247.43,151.4
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,303.93,198.45
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,361.01,248.46
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,417.55,298.17
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,472.89,346.39
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,527.32,392.72
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,579.16,435.92
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,629.3,476.59
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,681.68,518.46
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,733.26,558.91
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,776.99,592.68
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,818.03,623.78
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,846.74,644.87
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,884.87,672.66
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,912.54,693.15
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,950.99,721.21
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,973.18,737.75
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,991.8,752.03
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,1005.35,763.45
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,1015.22,772.59
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,1016.98,775.34
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,1015.05,775.8
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,1006.26,773.18
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,1007.19,777.49
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,986.65,766.13
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,962.83,752.58
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,927.58,730.59
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,889.64,706.32
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,839.42,672.94
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,794.66,642.53
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,725.53,591.97
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,656.49,539.23
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,561.9,463.46
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,469.8,386.09
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,346.48,277.58
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,223.67,111.55
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,84.34,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,7.08,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,17.86,6.22
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,28.44,18.83
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,39.6,29.38
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,50.64,39.61
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,49.34,38.65
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,47.47,37.0
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,51.82,40.79
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,56.07,44.41
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,91.79,75.67
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,124.35,103.62
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,138.36,115.18
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,158.26,131.67
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,163.96,135.86
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,175.86,145.27
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,185.64,152.82
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,181.95,149.1
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,186.49,152.36
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,190.79,155.43
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,193.65,139.33
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,226.09,155.85
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,264.56,182.34
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,302.68,211.95
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,349.24,253.86
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,382.92,284.88
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,385.55,292.06
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,372.39,284.79
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,381.2,292.17
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,388.81,298.21
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,380.5,292.3
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,369.89,284.55
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,361.37,278.38
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,351.06,270.74
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,338.34,261.39
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,324.21,250.92
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,408.74,319.76
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,499.56,392.39
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,515.65,405.17
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,530.88,417.63
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,578.32,455.83
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,650.88,511.84
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,701.61,551.14
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,751.4,589.72
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,818.37,643.92
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,894.59,701.67
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,777.84,618.86
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,673.16,541.74
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,693.81,562.26
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,710.16,577.52
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,691.06,565.08
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,669.66,550.52
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,593.82,492.63
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,519.43,433.84
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,426.87,357.14
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,338.49,280.58
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,225.02,180.43
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,124.5,63.91
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,40.17,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,3.15,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,7.21,0.0
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,11.39,4.19
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,17.89,10.23
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,24.4,16.25
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,31.7,22.89
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,39.01,29.44
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,56.52,44.96
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,72.99,59.32
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,92.16,75.83
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,110.93,91.72
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,127.95,105.88
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,144.76,119.67
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,162.87,134.4
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,177.36,145.92
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,188.83,154.82
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,186.79,152.46
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,162.67,131.91
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,149.64,120.69
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,151.34,98.45
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,192.73,114.22
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,246.62,153.85
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,306.61,203.31
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,360.76,250.59
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,415.08,298.34
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,468.17,344.73
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,520.96,389.93
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,571.97,432.58
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,622.15,473.47
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,671.03,512.31
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,718.54,549.19
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,761.55,581.9
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,802.3,612.32
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,839.81,639.44
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,874.56,663.83
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,905.55,685.52
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,933.43,705.03
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,955.31,720.79
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,988.59,744.43
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,1000.24,753.51
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,1008.16,760.37
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,1008.0,761.79
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,1004.1,760.89
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,994.26,757.25
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,980.83,751.28
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,960.32,740.46
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,936.54,727.33
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,908.72,710.9
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,871.25,687.25
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,819.59,653.06
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,766.42,616.65
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,697.03,566.31
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,627.61,513.67
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,534.81,439.63
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,444.1,363.94
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,329.1,263.58
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,213.01,118.64
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,77.46,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,11.8,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,21.63,8.98
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,31.97,21.86
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,42.11,31.52
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,49.87,38.75
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,55.78,44.16
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,61.66,49.32
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,65.76,52.78
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,69.82,56.09
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,72.61,58.19
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,75.34,60.2
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,84.32,67.56
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,86.84,69.31
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,88.12,70.0
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,89.3,70.63
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,90.27,71.09
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,91.11,71.47
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,91.4,71.4
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,101.99,79.88
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,139.33,83.35
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,192.92,111.71
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,246.37,150.43
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,300.45,194.73
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,354.67,241.19
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,408.96,287.92
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,461.87,332.83
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,514.37,376.28
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,565.14,417.33
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,615.01,456.5
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,662.39,493.46
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,708.09,528.35
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,750.82,560.39
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,791.22,590.21
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,827.85,616.28
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,861.7,640.13
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,890.86,661.05
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,916.83,679.92
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,938.14,695.57
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,956.03,709.07
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,968.0,719.1
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,976.4,727.17
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,977.36,729.27
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,988.79,738.68
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,979.78,737.01
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,967.26,733.16
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,947.69,722.83
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,924.93,710.27
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,892.71,691.17
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,857.87,669.96
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,816.83,643.5
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,768.36,610.69
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,706.71,566.87
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,644.91,520.86
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,562.58,456.12
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,482.43,389.82
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,374.54,296.35
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,263.51,152.49
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,106.22,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,2.36,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,6.82,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,11.39,4.12
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,11.77,4.72
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,12.15,5.17
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,27.47,18.91
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,42.89,32.63
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,72.06,58.33
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,99.05,81.73
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,115.38,95.6
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,127.01,105.26
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,141.02,116.84
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,154.7,128.02
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,166.19,137.22
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,167.23,137.59
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,169.63,139.1
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,160.86,131.3
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,164.18,133.6
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,167.14,135.57
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,196.16,140.84
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,236.29,165.42
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,276.14,194.16
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,318.7,227.67
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,363.66,263.38
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,413.57,303.65
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,455.22,339.24
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,494.23,371.79
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,535.44,404.98
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,577.05,437.88
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,553.68,421.78
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,513.89,392.12
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,596.6,456.41
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,691.69,528.91
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,754.73,578.03
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,821.17,629.58
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,814.83,624.96
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,801.91,615.75
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,800.15,615.91
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,794.83,613.44
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,784.7,607.65
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,771.37,599.57
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,761.06,593.56
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,748.07,585.63
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,742.34,584.88
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,733.78,582.09
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,699.4,558.69
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,662.97,533.53
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,631.95,512.61
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,598.88,489.7
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,550.96,453.99
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,477.99,398.07
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,429.38,359.83
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,403.16,337.84
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,313.32,262.81
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,248.53,206.11
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,189.46,151.88
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,126.35,74.37
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,45.01,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,11.8,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,21.11,8.84
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,30.87,21.04
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,38.84,28.77
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,46.83,36.21
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,56.41,44.84
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,63.61,51.16
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,73.12,59.32
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,80.17,65.15
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,87.79,71.37
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,96.29,78.24
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,92.27,74.31
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,88.92,71.0
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,90.89,72.29
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,92.7,73.45
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,96.74,76.46
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,93.09,73.04
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,91.58,71.49
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,100.7,78.79
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,136.93,81.37
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,190.33,109.15
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,244.6,148.47
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,299.47,193.44
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,353.9,240.09
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,408.42,287.02
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,462.01,332.9
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,515.14,377.38
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,566.08,419.02
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,616.07,458.8
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,664.34,496.8
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,711.06,532.83
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,754.82,566.08
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,796.37,596.94
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,833.93,623.41
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,868.66,647.93
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,897.73,668.85
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,923.51,687.65
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,944.57,703.57
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,962.15,717.31
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,974.28,727.3
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,982.83,735.07
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,984.27,737.52
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,982.14,737.75
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,973.84,736.96
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,975.31,743.13
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,955.35,732.8
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,932.21,720.32
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,900.38,701.93
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,865.92,681.25
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,820.24,651.16
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,772.81,619.15
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,717.92,580.28
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,657.25,535.0
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,575.25,469.94
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,495.54,403.47
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,387.0,309.22
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,276.7,172.26
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,117.18,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,11.8,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,20.94,8.67
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,29.62,19.82
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,35.7,25.83
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,41.88,31.61
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,46.29,35.61
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,50.73,39.48
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,58.29,45.95
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,61.63,48.6
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,64.76,51.01
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,67.81,53.3
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,70.27,55.04
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,72.63,56.68
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,83.23,65.29
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,85.49,66.81
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,87.18,67.86
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,88.7,68.77
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,92.09,71.22
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,95.08,73.34
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,134.68,78.96
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,190.14,108.5
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,243.66,146.5
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,297.91,189.99
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,351.87,235.05
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,406.07,280.36
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,459.1,324.34
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,511.71,366.89
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,562.92,407.26
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,613.28,445.81
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,661.87,482.53
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,709.16,517.45
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,753.7,549.55
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,796.21,579.62
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,834.14,605.3
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,869.3,629.15
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,899.35,649.67
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,926.2,668.19
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,948.37,684.19
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,967.11,698.14
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,978.97,707.62
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,987.23,714.99
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,988.88,717.48
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,986.94,717.84
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,991.58,725.26
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,978.97,721.41
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,959.42,712.14
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,936.68,700.71
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,902.63,681.23
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,865.94,659.58
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,824.04,634.16
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,774.16,602.06
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,707.88,556.57
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,641.55,508.84
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,553.73,441.95
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,468.1,373.39
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,353.39,277.52
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,242.16,151.09
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,94.72,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,11.8,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,21.39,8.91
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,30.52,20.44
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,36.21,26.07
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,42.04,31.49
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,45.76,34.85
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,53.65,41.69
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,57.11,44.52
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,60.58,47.25
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,63.44,49.32
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,66.25,51.31
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,68.52,52.79
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,78.97,61.11
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,80.87,62.24
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,82.63,63.26
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,83.88,63.88
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,85.01,64.4
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,86.19,65.02
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,87.21,65.53
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,124.71,68.55
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,180.26,96.38
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,236.54,135.84
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,293.3,180.92
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,349.73,227.71
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,406.11,274.58
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,461.72,320.52
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,516.71,364.85
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,569.77,406.58
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,621.68,446.26
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,671.42,483.97
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,719.41,519.6
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,763.58,551.6
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,805.32,580.8
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,843.93,606.95
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,879.69,631.22
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,910.68,652.42
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,938.43,671.6
