Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,961.44,687.81
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,980.98,701.94
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,994.0,712.19
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,1003.35,720.31
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,1006.62,723.83
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,1006.28,725.24
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,999.18,724.62
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,988.6,721.88
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,970.49,713.49
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,961.83,711.39
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,930.6,694.29
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,896.65,675.14
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,852.38,649.46
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,806.19,621.38
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,743.26,579.54
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,687.38,540.66
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,604.28,478.89
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,523.24,415.02
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,409.56,320.87
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,295.45,189.23
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,127.4,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,12.59,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,21.86,9.27
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,30.6,20.59
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,36.32,26.29
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,42.16,31.76
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,46.28,35.52
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,54.61,42.84
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,58.06,45.7
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,61.51,48.48
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,64.02,50.36
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,66.51,52.18
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,76.13,60.09
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,78.66,61.86
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,80.92,63.39
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,83.02,64.78
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,84.3,65.47
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,85.45,66.06
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,87.34,67.32
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,89.02,68.39
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,128.04,72.8
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,185.06,102.45
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,241.41,142.67
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,298.26,188.65
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,354.66,236.38
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,410.99,284.21
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,466.33,330.89
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,521.11,376.04
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,574.04,418.44
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,625.9,458.79
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,675.06,496.52
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,722.42,532.04
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,766.66,564.61
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,808.49,594.68
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,846.81,621.19
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,882.27,645.79
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,912.52,667.08
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,939.48,686.29
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,961.69,702.79
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,980.39,717.16
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,992.59,727.43
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,1001.13,735.5
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,1004.08,738.91
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,1003.45,740.16
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,994.01,738.93
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,994.51,744.56
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,973.98,734.67
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,950.22,722.63
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,917.76,704.36
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,882.6,683.81
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,840.82,658.32
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,791.39,626.27
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,728.94,583.27
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,666.21,537.82
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,580.35,471.23
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,496.57,402.82
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,384.65,307.61
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,273.45,181.1
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,114.13,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,12.59,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,22.05,9.42
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,34.49,24.04
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,40.77,30.38
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,47.17,36.48
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,51.77,40.75
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,56.41,44.89
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,60.44,48.37
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,64.43,51.71
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,71.97,58.05
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,74.17,59.62
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,76.18,61.03
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,78.14,62.38
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,78.89,62.64
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,88.78,70.72
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,90.19,71.52
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,91.45,72.2
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,91.69,72.06
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,91.83,71.86
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,127.96,74.17
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,183.18,102.46
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,239.97,143.65
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,297.23,190.76
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,353.99,239.7
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,410.64,288.77
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,465.84,336.43
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,520.34,382.49
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,573.65,426.35
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,625.74,468.07
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,674.77,507.09
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,722.03,543.96
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,765.92,577.8
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,807.34,609.31
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,844.43,636.14
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,878.57,660.97
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,908.76,682.81
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,935.69,702.49
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,957.84,719.32
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,976.51,733.95
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,987.73,743.71
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,995.27,751.19
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,997.21,754.01
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,995.56,754.58
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,1000.89,761.81
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,988.87,757.3
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,970.15,747.3
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,948.16,735.04
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,916.53,715.71
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,882.18,694.16
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,835.87,663.54
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,794.43,635.63
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,732.61,591.35
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,670.53,544.92
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,585.27,477.87
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,502.18,409.26
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,390.57,313.68
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,280.16,189.03
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,117.94,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,3.93,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,12.59,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,22.03,9.33
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,34.45,23.95
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,39.91,29.55
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,45.55,34.95
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,50.94,39.92
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,56.32,44.7
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,59.63,47.52
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,62.93,50.25
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,70.7,56.78
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,73.23,58.64
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,75.22,60.04
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,77.16,61.37
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,78.2,61.94
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,88.36,70.29
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,89.72,71.1
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,90.92,71.79
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,92.81,73.12
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,94.45,74.24
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,130.81,77.85
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,185.59,106.73
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,240.13,146.53
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,295.29,192.36
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,350.02,240.22
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,404.75,288.49
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,458.32,335.55
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,511.42,381.3
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,563.18,424.96
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,613.97,466.78
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,662.41,506.25
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,709.26,543.75
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,752.46,577.72
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,793.37,609.48
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,830.5,637.07
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,864.83,662.56
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,895.33,685.29
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,922.67,705.92
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,943.99,722.76
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,961.84,737.39
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,974.26,748.2
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,983.11,756.74
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,984.38,759.13
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,982.07,759.22
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,988.3,767.37
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,977.29,763.46
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,959.01,753.1
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,937.47,740.44
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,906.95,721.18
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,873.72,699.7
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,828.19,668.62
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,787.31,640.2
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,726.6,595.37
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,665.62,548.5
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,577.46,477.89
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,491.6,405.94
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,375.31,305.38
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,265.75,183.26
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,106.55,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,3.93,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,12.59,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,22.35,9.49
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,32.71,22.47
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,41.83,31.27
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,48.54,37.63
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,53.07,41.81
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,57.66,45.87
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,60.96,48.64
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,64.28,51.33
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,71.8,57.61
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,73.99,59.15
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,75.32,59.92
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,76.66,60.69
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,78.09,61.55
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,88.61,70.1
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,89.45,70.4
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,90.17,70.62
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,91.14,71.1
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,91.95,71.45
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,127.64,74.2
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,182.97,102.35
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,238.59,142.11
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,294.72,187.74
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,350.43,235.29
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,406.08,283.07
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,460.86,329.82
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,515.08,375.1
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,567.12,417.65
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,618.08,458.26
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,667.22,496.99
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,714.73,533.7
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,758.88,567.56
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,800.73,599.16
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,838.41,626.31
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,873.23,651.55
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,903.74,674.12
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,931.03,695.0
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,952.21,712.51
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,969.88,727.87
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,982.1,739.53
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,990.74,748.98
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,992.68,751.79
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,991.01,752.33
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,996.59,762.77
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,984.95,761.29
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,964.81,751.38
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,941.46,739.13
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,907.22,718.46
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,877.48,700.75
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,827.23,666.93
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,775.43,630.96
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,705.21,579.44
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,634.87,525.62
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,541.54,450.38
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,449.46,372.97
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,336.72,274.54
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,229.94,159.34
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,83.31,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,3.93,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,3.93,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,8.74,0.22
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,13.69,6.11
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,21.73,13.55
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,29.79,20.95
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,50.28,39.35
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,68.57,55.6
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,86.96,71.7
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,106.11,88.19
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,113.98,94.62
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,124.76,103.48
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,133.22,110.23
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,141.38,116.66
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,157.63,129.86
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,172.51,141.76
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,180.77,148.05
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,188.47,153.85
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,161.34,130.86
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,145.27,117.17
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,151.77,101.01
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,188.1,114.88
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,239.5,149.79
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,294.91,192.63
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,347.71,238.07
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,399.04,282.23
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,450.97,325.94
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,503.29,368.93
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,554.8,410.1
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,606.26,450.04
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,654.63,487.16
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,701.7,522.44
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,745.01,554.47
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,786.21,584.43
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,823.9,610.06
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,858.87,633.54
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,889.24,654.04
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,916.5,672.53
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,937.75,687.54
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,955.56,700.48
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,967.5,709.72
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,975.88,716.85
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,977.75,719.47
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,990.15,729.24
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,981.15,726.29
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,968.65,721.3
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,948.8,711.04
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,925.79,698.65
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,892.62,679.16
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,863.44,662.16
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,815.48,632.45
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,766.0,600.62
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,701.53,556.15
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,636.91,509.4
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,551.69,444.3
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,468.27,377.28
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,358.94,285.77
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,257.37,177.17
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,102.22,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,3.93,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,3.15,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,6.27,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,9.1,2.16
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,14.44,7.08
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,19.79,11.97
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,27.46,18.86
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,35.16,25.68
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,55.1,43.19
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,73.66,59.2
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,102.57,83.8
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,130.89,107.36
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,138.84,113.36
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,143.82,116.85
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,112.5,90.04
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,91.68,72.18
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,90.32,70.67
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,89.06,69.25
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,89.91,69.65
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,101.03,78.52
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,134.29,80.88
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,187.3,107.68
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,240.05,144.91
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,293.49,187.92
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,348.57,237.13
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,396.67,279.83
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,441.98,318.3
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,487.45,354.82
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,529.16,386.87
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,571.89,419.09
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,614.58,452.01
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,666.77,491.21
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,716.63,528.04
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,766.24,564.35
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,812.52,599.24
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,853.47,628.5
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,883.23,649.29
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,909.88,668.14
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,933.32,685.08
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,953.47,699.98
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,970.09,712.84
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,983.13,723.52
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,985.56,726.52
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,984.45,727.4
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,989.72,734.43
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,977.83,730.1
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,958.98,720.53
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,936.94,708.8
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,904.18,689.58
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,868.78,668.22
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,828.48,643.21
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,780.87,612.09
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,716.96,567.52
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,652.9,520.9
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,569.12,456.82
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,487.4,391.15
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,378.44,300.21
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,274.02,190.01
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,112.68,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,22.98,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,4.72,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,12.92,2.87
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,21.19,12.51
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,24.15,15.63
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,27.05,18.44
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,32.99,23.83
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,39.79,29.89
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,52.55,41.1
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,64.67,51.59
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,84.82,68.86
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,104.49,85.41
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,122.56,100.3
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,140.33,114.73
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,152.63,124.27
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,170.78,138.53
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,171.24,138.03
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,180.46,144.74
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,161.15,128.36
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,141.31,111.68
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,130.64,81.84
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,177.2,97.75
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,232.68,136.91
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,288.83,182.16
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,344.42,229.2
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,399.98,276.45
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,454.93,322.97
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,509.38,368.04
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,562.05,410.56
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,613.7,451.13
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,662.91,488.91
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,710.33,524.44
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,753.92,556.51
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,795.07,586.14
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,833.04,612.05
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,868.2,636.03
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,899.12,657.06
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,926.86,676.04
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,948.97,691.63
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,967.61,705.09
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,980.34,715.2
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,989.47,723.18
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,991.94,726.2
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,990.8,727.07
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,983.17,725.86
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,985.52,731.46
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,965.77,722.19
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,942.83,710.87
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,910.06,692.63
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,874.62,672.17
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,828.4,643.65
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,787.33,617.88
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,725.15,575.58
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,662.72,531.01
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,579.32,467.68
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,497.91,402.41
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,389.36,311.47
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,285.87,201.59
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,119.09,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,25.11,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,11.02,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,20.58,7.84
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,29.75,19.91
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,31.86,22.48
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,33.83,24.53
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,39.97,30.12
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,48.27,37.5
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,61.37,48.97
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,74.31,60.11
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,94.45,77.3
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,114.14,93.81
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,136.83,112.57
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,150.84,123.7
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,162.9,133.1
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,174.72,142.2
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,185.13,150.06
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,195.24,157.62
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,165.85,132.92
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,147.82,117.67
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,137.51,88.17
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,184.76,104.75
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,240.14,144.06
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,296.2,189.62
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,352.17,237.45
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,408.3,285.75
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,463.5,333.15
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,518.32,379.28
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,571.51,423.05
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,623.8,465.0
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,673.41,504.46
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,721.46,541.95
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,766.6,576.67
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,809.49,609.1
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,848.69,637.13
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,885.07,663.23
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,916.69,686.11
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,945.06,706.88
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,968.26,724.16
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,987.94,739.22
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,1002.08,750.72
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,1012.57,759.97
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,1015.37,763.33
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,1014.45,764.4
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,1007.97,763.06
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,998.01,759.48
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,992.28,758.65
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,970.1,746.47
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,938.74,728.17
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,904.61,707.63
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,859.45,678.59
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,812.31,647.24
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,757.1,608.73
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,695.41,563.44
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,613.95,500.27
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,534.33,435.19
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,424.9,342.41
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,320.06,229.02
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,138.95,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,32.27,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,11.02,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,20.6,7.66
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,29.8,19.93
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,33.29,23.76
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,35.49,26.05
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,47.71,37.08
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,62.01,49.79
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,81.77,67.08
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,101.58,84.11
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,106.53,87.94
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,117.5,96.88
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,97.21,78.92
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,86.07,68.96
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,79.82,63.22
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,83.7,66.18
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,85.55,67.4
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,87.23,68.48
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,87.86,68.68
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,88.36,68.79
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,121.29,70.28
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,178.01,98.03
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,235.29,138.55
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,293.13,185.44
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,350.58,234.36
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,407.99,283.47
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,464.55,331.45
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,520.52,377.74
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,574.61,421.33
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,627.57,462.75
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,677.75,501.5
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,725.95,537.84
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,770.58,570.61
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,812.62,600.76
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,852.08,627.74
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,888.7,652.76
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,920.57,674.44
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,949.17,694.02
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,973.49,711.1
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,994.33,726.03
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,1008.67,737.22
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,1019.32,746.22
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,1022.83,749.96
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,1022.66,751.5
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,1016.18,749.76
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,1006.14,745.81
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,1001.1,745.49
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,979.58,734.18
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,948.35,715.95
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,914.32,695.58
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,869.06,667.86
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,821.76,637.83
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,764.93,599.62
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,701.24,554.49
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,616.48,490.55
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,533.57,424.73
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,419.12,330.65
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,310.56,218.93
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,132.7,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,29.47,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,10.23,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,20.94,7.63
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,31.28,21.08
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,38.11,27.82
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,45.0,34.24
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,50.09,38.84
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,55.19,43.26
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,58.61,46.06
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,67.1,53.17
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,70.12,55.34
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,73.08,57.41
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,75.45,58.95
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,77.73,60.4
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,79.48,61.42
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,90.17,69.84
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,91.56,70.51
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,92.8,71.08
