Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,93.97,71.58
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,94.95,71.95
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,127.16,73.35
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,183.36,99.84
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,239.66,137.82
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,296.61,181.76
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,353.13,227.44
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,409.77,273.3
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,465.1,317.86
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,519.84,360.77
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,572.94,401.38
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,625.03,440.02
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,674.82,476.7
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,722.92,511.34
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,767.29,542.93
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,809.26,572.36
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,848.58,598.61
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,885.09,622.98
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,916.0,644.03
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,943.62,663.11
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,966.03,678.92
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,984.91,692.68
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,997.77,702.85
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,1006.98,710.93
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,1009.48,713.88
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,1008.32,714.73
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,1013.28,722.55
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,1000.87,719.38
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,980.21,709.6
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,956.28,697.67
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,923.09,679.61
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,887.15,659.38
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,846.72,635.65
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,798.25,605.51
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,734.11,563.14
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,669.67,518.58
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,584.47,456.2
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,501.08,391.88
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,388.57,301.55
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,285.91,198.57
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,116.0,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,23.04,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,10.23,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,20.52,6.98
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,30.44,20.09
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,36.49,26.09
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,42.66,31.82
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,47.09,35.79
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,51.59,39.64
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,59.29,46.12
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,62.71,48.76
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,65.16,50.42
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,67.6,52.03
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,69.5,53.16
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,79.54,61.02
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,81.48,62.19
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,83.3,63.25
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,84.84,64.08
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,86.23,64.78
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,87.12,65.13
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,87.86,65.37
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,119.02,66.53
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,175.17,92.45
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,231.45,130.23
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,288.29,174.13
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,344.77,220.02
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,401.13,266.04
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,456.87,311.42
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,512.1,355.37
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,565.37,396.71
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,617.54,436.05
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,667.48,473.02
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,715.76,507.91
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,761.5,540.58
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,804.95,570.88
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,844.61,596.8
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,881.47,620.84
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,913.66,641.99
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,942.64,661.14
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,965.93,677.06
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,985.71,690.91
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,999.99,701.31
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,1010.63,709.62
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,1014.08,713.15
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,1013.85,714.59
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,1007.42,713.55
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,997.47,710.43
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,992.5,710.51
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,971.22,700.11
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,939.99,682.9
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,905.97,663.61
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,861.05,638.12
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,814.14,610.32
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,759.4,575.33
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,697.99,533.76
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,613.77,474.26
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,531.56,412.52
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,420.89,324.7
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,316.54,220.17
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,136.2,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,31.62,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,8.65,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,19.33,5.97
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,30.27,19.92
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,39.67,28.87
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,49.01,37.43
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,56.44,44.1
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,66.12,52.52
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,71.75,57.23
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,77.23,61.68
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,80.67,64.25
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,84.0,66.67
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,86.11,68.04
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,88.14,69.33
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,89.62,70.18
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,98.86,77.48
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,99.45,77.55
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,99.94,77.55
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,98.41,75.97
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,96.94,74.46
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,132.49,80.74
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,183.8,104.24
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,237.84,141.51
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,292.72,185.12
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,346.86,230.6
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,401.21,276.68
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,455.0,322.1
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,508.5,366.31
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,560.45,408.36
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,611.66,448.74
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,660.95,486.69
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,708.97,522.8
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,753.97,556.2
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,796.94,587.58
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,834.49,613.69
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,869.18,637.51
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,900.02,658.99
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,927.66,678.41
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,949.25,694.21
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,967.34,707.88
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,978.98,717.31
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,986.98,724.54
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,988.85,727.2
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,1001.16,736.98
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,991.31,735.08
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,977.93,731.03
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,955.45,719.67
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,929.78,706.08
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,894.88,685.99
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,864.54,668.74
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,815.89,638.06
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,765.69,605.26
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,699.83,559.27
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,633.82,511.05
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,548.7,445.33
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,465.61,378.0
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,361.37,290.23
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,266.19,191.42
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,142.74,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,23.07,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,4.72,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,13.47,2.28
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,22.07,13.11
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,28.25,19.13
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,33.73,24.28
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,36.94,27.27
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,39.02,29.12
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,39.4,29.38
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,39.79,29.59
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,52.94,40.94
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,66.06,52.09
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,86.11,69.02
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,105.67,85.25
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,126.03,101.94
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,143.3,115.8
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,150.36,121.05
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,146.28,117.09
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,114.04,89.99
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,93.91,73.0
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,129.7,80.04
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,181.56,104.02
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,235.27,141.4
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,289.75,185.26
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,343.56,231.13
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,397.57,277.67
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,451.09,323.68
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,504.26,368.48
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,556.37,411.49
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,607.77,452.88
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,656.6,491.69
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,704.11,528.71
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,748.89,563.11
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,791.64,595.5
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,829.81,622.86
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,865.2,648.07
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,896.78,670.59
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,925.23,691.03
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,948.1,707.92
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,967.52,722.63
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,981.51,733.85
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,991.92,742.84
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,994.79,746.22
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,994.07,747.38
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,987.59,746.56
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,990.88,752.58
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,973.82,744.13
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,953.5,733.55
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,924.04,716.61
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,891.8,697.44
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,847.03,668.86
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,806.74,642.7
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,745.88,600.0
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,684.63,555.09
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,602.88,491.67
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,522.97,426.41
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,414.55,334.52
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,311.95,227.07
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,169.08,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,30.96,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,10.23,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,21.04,6.4
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,31.43,21.1
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,36.67,26.57
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,42.12,31.76
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,46.99,36.21
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,51.9,40.53
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,59.64,47.19
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,63.08,49.95
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,65.56,51.8
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,68.03,53.59
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,69.97,54.89
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,79.99,63.05
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,82.27,64.61
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,84.4,66.03
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,85.69,66.75
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,86.84,67.36
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,88.78,68.65
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,90.5,69.76
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,119.61,70.45
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,176.63,97.01
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,233.28,136.11
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,290.56,182.11
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,347.81,230.83
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,405.01,280.05
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,461.25,328.35
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,516.93,375.25
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,570.46,419.54
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,622.89,461.88
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,674.06,502.31
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,723.68,540.7
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,769.92,576.13
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,813.92,609.07
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,854.34,637.67
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,891.92,664.3
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,925.18,687.91
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,955.2,709.51
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,979.53,727.59
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,1000.3,743.45
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,1014.95,755.23
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,1025.85,764.72
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,1030.63,769.4
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,1031.69,771.8
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,1025.88,771.62
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,1016.46,769.5
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,999.48,761.63
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,979.25,751.55
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,962.0,743.35
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,929.43,724.15
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,886.18,696.92
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,840.88,667.34
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,780.0,624.88
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,718.35,579.89
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,642.59,521.39
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,562.31,456.12
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,439.38,353.35
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,323.48,235.45
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,176.65,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,34.53,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,8.65,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,20.55,5.68
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,32.2,21.72
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,36.25,26.23
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,40.41,30.31
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,46.22,35.64
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,57.89,45.99
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,77.71,63.33
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,95.1,78.23
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,100.12,82.13
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,104.27,85.22
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,85.58,68.67
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,80.53,63.95
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,82.17,64.99
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,83.69,65.93
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,85.57,67.15
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,87.28,68.24
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,90.13,70.34
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,92.66,72.17
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,122.25,74.13
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,179.78,101.71
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,235.39,140.31
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,291.64,185.8
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,347.9,234.06
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,404.25,282.97
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,459.3,330.82
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,513.89,377.4
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,567.4,422.09
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,619.98,464.97
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,669.54,504.96
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,717.5,542.94
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,762.93,578.63
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,806.12,612.21
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,845.6,640.86
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,882.29,667.28
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,913.86,690.38
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,942.17,711.35
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,965.27,729.46
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,984.84,745.35
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,998.9,757.13
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,1009.31,766.62
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,1012.57,770.34
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,1012.17,771.76
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,1005.44,771.9
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,1008.46,779.02
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,991.51,770.43
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,971.24,759.62
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,940.59,741.69
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,907.11,721.41
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,861.2,690.89
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,813.29,658.04
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,756.71,617.51
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,693.38,569.91
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,610.27,503.81
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,528.96,436.01
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,417.22,340.22
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,311.12,229.33
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,170.06,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,30.29,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,9.44,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,20.36,5.01
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,31.64,21.06
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,39.07,28.51
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,49.02,37.71
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,54.58,42.83
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,60.16,47.76
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,62.94,50.09
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,65.81,52.39
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,68.14,54.15
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,76.3,60.92
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,77.87,61.95
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,79.44,62.96
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,80.77,63.78
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,82.03,64.54
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,91.97,72.64
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,92.94,73.15
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,93.38,73.24
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,93.7,73.25
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,118.76,72.51
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,173.13,97.36
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,228.16,135.62
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,283.83,180.87
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,339.37,228.8
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,394.95,277.37
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,449.47,324.91
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,503.48,371.09
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,555.82,414.79
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,607.11,456.5
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,656.09,495.72
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,703.57,532.9
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,748.94,567.81
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,792.19,600.56
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,830.72,627.61
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,866.43,652.61
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,897.43,674.42
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,925.2,694.06
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,948.76,711.06
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,968.89,725.83
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,983.12,737.07
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,993.78,746.08
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,997.27,749.88
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,997.14,751.44
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,989.84,749.58
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,979.07,745.5
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,973.38,745.24
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,951.39,733.69
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,919.15,714.61
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,884.21,693.33
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,837.46,663.47
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,795.67,636.31
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,731.62,591.23
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,667.37,543.98
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,580.77,476.56
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,496.18,407.35
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,382.41,310.77
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,278.72,204.12
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,149.7,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,23.2,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,9.44,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,19.31,3.96
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,28.81,18.71
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,35.28,25.25
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,41.83,31.39
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,46.24,35.44
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,50.71,39.37
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,58.72,46.26
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,62.48,49.29
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,64.9,51.07
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,67.32,52.79
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,69.54,54.33
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,71.7,55.79
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,81.69,63.83
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,83.5,64.9
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,85.05,65.77
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,86.45,66.52
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,88.1,67.51
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,89.55,68.34
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,115.04,68.33
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,170.8,93.19
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,226.19,130.42
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,282.22,174.45
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,337.83,220.84
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,393.46,267.7
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,448.31,313.66
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,502.64,358.17
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,555.19,400.08
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,606.72,439.97
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,655.96,477.86
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,703.51,513.64
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,748.08,546.48
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,790.36,577.11
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,829.22,603.81
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,865.33,628.45
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,896.35,649.72
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,924.16,668.93
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,947.74,685.77
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,967.89,700.51
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,982.09,711.37
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,992.68,720.07
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,996.28,723.81
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,996.29,725.4
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,990.02,724.54
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,980.27,721.53
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,975.34,721.55
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,953.98,710.58
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,923.6,693.36
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,890.48,674.01
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,846.32,646.87
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,800.23,617.53
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,747.11,582.02
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,687.79,540.23
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,606.41,479.63
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,526.9,417.21
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,418.82,328.82
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,316.89,225.57
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,172.51,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,32.45,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,8.65,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,17.72,2.54
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,26.56,16.65
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,32.39,22.57
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,38.34,28.13
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,45.71,34.7
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,49.9,38.31
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,53.5,41.26
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,57.11,44.11
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,59.76,46.0
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,69.34,53.71
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,72.41,55.81
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,75.35,57.76
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,77.4,59.01
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,79.33,60.16
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,81.02,61.11
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,82.57,61.94
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,83.83,62.59
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,84.95,63.11
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,109.02,62.25
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,165.12,85.88
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,221.84,123.0
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,279.04,166.91
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,335.93,213.18
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,392.78,259.89
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,448.27,305.55
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,503.09,349.72
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,556.64,391.75
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,609.05,431.76
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,659.03,469.47
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,707.24,505.07
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,752.1,537.64
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,794.54,567.97
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,833.02,593.83
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,868.63,617.8
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,899.93,638.88
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,927.99,657.94
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,951.32,674.48
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,971.17,688.98
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,985.11,699.57
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,995.44,708.07
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,999.09,711.75
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,999.1,713.32
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,991.06,712.71
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,992.84,718.64
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,972.67,709.83
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,949.27,698.93
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,918.16,682.52
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,884.32,663.91
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,837.22,635.82
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,795.09,610.27
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,732.76,568.91
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,670.13,525.33
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,585.25,462.34
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,502.35,397.52
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,392.96,308.35
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,289.87,205.64
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,156.68,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,26.7,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,7.87,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,17.85,1.89
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,28.1,17.79
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,37.23,26.64
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,48.86,37.22
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,55.84,43.52
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,62.71,49.52
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,67.39,53.43
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,72.0,57.16
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,75.63,59.93
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,79.15,62.54
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,81.74,64.34
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,84.21,66.02
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,85.83,66.95
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,94.76,73.98
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,95.81,74.4
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,96.74,74.74
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,95.56,73.43
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,94.41,72.16
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,124.17,77.41
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,175.95,99.17
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,228.94,134.36
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,282.75,176.41
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,336.9,221.46
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,391.29,267.32
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,444.87,312.29
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,498.18,356.11
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,549.76,397.71
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,600.53,437.61
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,648.26,474.48
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,694.4,509.31
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,737.7,541.47
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,778.76,571.46
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,816.57,598.81
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,851.69,623.38
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,881.82,644.65
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,908.81,663.92
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,930.29,679.57
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,948.35,693.1
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,974.5,712.41
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,982.84,720.03
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,984.54,722.55
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,982.59,722.86
2018,7,1,15,45,792.5,118.5,4.2,28.65,652.5,973.91,720.75
2018,7,1,16,0,778.0,115.0,4.1,27.8,609.0,961.72,716.42
2018,7,1,16,15,760.0,110.0,4.05,27.25,562.0,940.85,705.7
2018,7,1,16,30,742.0,105.0,4.0,26.7,515.0,916.77,692.78
2018,7,1,16,45,717.5,100.5,4.0,26.15,466.0,890.97,678.79
2018,7,1,17,0,693.0,96.0,4.0,25.6,417.0,855.81,657.95
2018,7,1,17,15,658.5,90.5,3.9,24.8,367.0,807.21,627.17
2018,7,1,17,30,624.0,85.0,3.8,24.0,317.0,757.01,594.28
2018,7,1,17,45,577.5,78.5,3.75,23.2,268.0,692.91,549.94
2018,7,1,18,0,531.0,72.0,3.7,22.4,219.0,628.52,503.33
2018,7,1,18,15,463.5,63.5,3.65,21.45,173.0,543.08,438.28
2018,7,1,18,30,396.0,55.0,3.6,20.5,127.0,459.52,371.36
2018,7,1,18,45,302.5,43.5,3.5,19.6,88.5,352.69,282.14
2018,7,1,19,0,209.0,32.0,3.4,18.7,50.0,258.23,185.49
2018,7,1,19,15,116.5,18.5,3.35,18.1,27.5,138.16,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.5,5.0,21.02,0.0
2018,7,1,19,45,12.0,2.5,3.3,16.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
