Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.4,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.6,7.0,4.72,0.0
2018,7,2,5,15,80.0,20.5,2.1,15.15,28.0,15.59,0.29
2018,7,2,5,30,134.0,35.0,2.2,15.7,49.0,26.33,16.33
2018,7,2,5,45,180.5,52.5,2.25,16.25,82.5,38.94,28.21
2018,7,2,6,0,227.0,70.0,2.3,16.8,116.0,51.38,39.54
2018,7,2,6,15,213.0,89.5,2.3,17.45,142.0,64.23,51.02
2018,7,2,6,30,199.0,109.0,2.3,18.1,168.0,76.59,61.8
2018,7,2,6,45,248.5,124.5,2.3,18.75,212.5,86.98,70.63
2018,7,2,7,0,298.0,140.0,2.3,19.4,257.0,97.21,79.1
2018,7,2,7,15,306.5,161.0,2.3,20.0,295.5,109.64,89.31
2018,7,2,7,30,315.0,182.0,2.3,20.6,334.0,121.58,98.91
2018,7,2,7,45,328.0,201.5,2.25,21.2,374.5,132.29,107.32
2018,7,2,8,0,341.0,221.0,2.2,21.8,415.0,142.54,115.23
2018,7,2,8,15,367.5,235.0,2.2,22.45,460.5,149.82,120.58
2018,7,2,8,30,394.0,249.0,2.2,23.1,506.0,148.77,119.04
2018,7,2,8,45,467.0,242.0,2.2,23.75,567.0,144.5,114.91
2018,7,2,9,0,540.0,235.0,2.2,24.4,628.0,140.56,111.12
2018,7,2,9,15,579.5,237.5,2.25,25.0,679.5,140.6,110.65
2018,7,2,9,30,619.0,240.0,2.3,25.6,731.0,136.63,106.96
2018,7,2,9,45,596.0,264.5,2.35,26.15,753.5,161.5,111.18
2018,7,2,10,0,573.0,289.0,2.4,26.7,776.0,215.73,140.61
2018,7,2,10,15,584.0,293.5,2.5,27.15,804.0,260.13,170.06
2018,7,2,10,30,595.0,298.0,2.6,27.6,832.0,300.7,200.91
2018,7,2,10,45,603.5,301.0,2.65,28.0,853.5,346.2,237.44
2018,7,2,11,0,612.0,304.0,2.7,28.4,875.0,393.01,275.38
2018,7,2,11,15,618.5,306.0,2.8,28.65,890.0,439.61,313.18
2018,7,2,11,30,625.0,308.0,2.9,28.9,905.0,487.0,350.92
2018,7,2,11,45,628.5,308.5,3.0,29.15,912.5,532.58,386.62
2018,7,2,12,0,632.0,309.0,3.1,29.4,920.0,578.24,421.57
2018,7,2,12,15,633.5,307.5,3.2,29.5,919.5,621.17,454.13
2018,7,2,12,30,635.0,306.0,3.3,29.6,919.0,663.3,485.5
2018,7,2,12,45,634.0,303.5,3.35,29.7,911.5,701.76,513.61
2018,7,2,13,0,633.0,301.0,3.4,29.8,904.0,738.37,540.03
2018,7,2,13,15,628.0,297.5,3.5,29.65,887.5,768.93,562.74
2018,7,2,13,30,623.0,294.0,3.6,29.5,871.0,796.76,583.45
2018,7,2,13,45,613.0,291.0,3.65,29.35,847.5,817.84,599.23
2018,7,2,14,0,603.0,288.0,3.7,29.2,824.0,835.64,612.78
2018,7,2,14,15,595.5,282.0,3.75,28.75,797.0,849.89,624.8
2018,7,2,14,30,588.0,276.0,3.8,28.3,770.0,857.04,632.23
2018,7,2,14,45,575.5,269.5,3.9,27.85,736.0,859.09,636.42
2018,7,2,15,0,563.0,263.0,4.0,27.4,702.0,857.98,638.57
2018,7,2,15,15,547.5,254.5,4.0,27.4,663.5,848.76,633.68
2018,7,2,15,30,532.0,246.0,4.0,27.4,625.0,836.48,626.78
2018,7,2,15,45,514.5,235.5,4.0,26.2,583.0,817.13,618.01
2018,7,2,16,0,497.0,225.0,4.0,25.0,541.0,795.01,607.18
2018,7,2,16,15,477.0,212.5,3.95,24.3,496.5,765.58,589.63
2018,7,2,16,30,457.0,200.0,3.9,23.6,452.0,733.8,570.16
2018,7,2,16,45,432.5,184.5,3.9,22.95,405.0,691.96,543.06
2018,7,2,17,0,408.0,169.0,3.9,22.3,358.0,648.33,514.03
2018,7,2,17,15,377.5,153.0,3.85,21.45,312.0,596.76,478.34
2018,7,2,17,30,347.0,137.0,3.8,20.6,266.0,521.34,423.73
2018,7,2,17,45,310.5,119.0,3.7,19.8,221.5,461.07,378.29
2018,7,2,18,0,274.0,101.0,3.6,19.0,177.0,400.99,331.22
2018,7,2,18,15,229.5,81.5,3.55,18.25,136.5,331.83,274.82
2018,7,2,18,30,185.0,62.0,3.5,17.5,96.0,263.51,217.12
2018,7,2,18,45,136.5,43.0,3.4,16.75,64.0,193.45,155.97
2018,7,2,19,0,88.0,24.0,3.3,16.0,32.0,122.86,87.21
2018,7,2,19,15,48.5,13.0,3.3,15.65,17.0,63.02,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.3,2.0,7.99,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.0,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,3,4,45,25.0,5.5,3.2,13.85,6.0,0.0,0.0
2018,7,3,5,0,50.0,11.0,3.2,14.0,12.0,8.65,0.0
2018,7,3,5,15,155.0,24.5,3.25,14.35,39.0,18.56,0.51
2018,7,3,5,30,260.0,38.0,3.3,14.7,66.0,28.86,18.44
2018,7,3,5,45,355.5,48.5,3.3,15.05,107.5,39.41,28.73
2018,7,3,6,0,451.0,59.0,3.3,15.4,149.0,47.7,36.52
2018,7,3,6,15,512.5,66.5,3.35,15.85,196.5,53.3,41.7
2018,7,3,6,30,574.0,74.0,3.4,16.3,244.0,58.9,46.68
2018,7,3,6,45,616.5,81.0,3.4,16.75,294.5,63.83,50.92
2018,7,3,7,0,659.0,88.0,3.4,17.2,345.0,68.68,54.96
2018,7,3,7,15,695.0,92.0,3.4,17.85,396.5,71.25,56.89
2018,7,3,7,30,731.0,96.0,3.4,18.5,448.0,73.82,58.76
2018,7,3,7,45,759.5,98.0,3.4,19.2,498.5,81.1,64.65
2018,7,3,8,0,788.0,100.0,3.4,19.9,549.0,82.22,65.2
2018,7,3,8,15,809.0,102.5,3.4,20.5,597.0,83.49,65.9
2018,7,3,8,30,830.0,105.0,3.4,21.1,645.0,84.69,66.56
2018,7,3,8,45,847.0,106.0,3.4,21.75,689.5,84.8,66.29
2018,7,3,9,0,864.0,107.0,3.4,22.4,734.0,94.75,74.25
2018,7,3,9,15,871.0,110.5,3.45,22.95,772.0,96.32,75.21
2018,7,3,9,30,878.0,114.0,3.5,23.5,810.0,97.67,76.01
2018,7,3,9,45,882.0,118.5,3.5,24.0,843.0,118.55,74.84
2018,7,3,10,0,886.0,123.0,3.5,24.5,876.0,173.77,98.59
2018,7,3,10,15,894.0,123.0,3.55,24.9,904.0,228.03,134.81
2018,7,3,10,30,902.0,123.0,3.6,25.3,932.0,283.15,178.46
2018,7,3,10,45,908.0,123.5,3.65,25.7,954.0,338.65,225.38
2018,7,3,11,0,914.0,124.0,3.7,26.1,976.0,394.43,273.21
2018,7,3,11,15,917.5,124.0,3.8,26.3,990.0,449.0,320.07
2018,7,3,11,30,921.0,124.0,3.9,26.5,1004.0,503.2,365.71
2018,7,3,11,45,923.5,123.5,3.95,26.7,1011.0,556.03,409.13
2018,7,3,12,0,926.0,123.0,4.0,26.9,1018.0,608.02,450.74
2018,7,3,12,15,923.0,125.0,4.05,26.9,1016.5,657.36,489.67
2018,7,3,12,30,920.0,127.0,4.1,26.9,1015.0,705.05,526.47
2018,7,3,12,45,914.0,129.5,4.1,26.95,1005.5,749.12,559.62
2018,7,3,13,0,908.0,132.0,4.1,27.0,996.0,790.83,590.42
2018,7,3,13,15,906.0,130.5,4.15,26.95,981.0,829.9,618.49
2018,7,3,13,30,904.0,129.0,4.2,26.9,966.0,866.27,643.88
2018,7,3,13,45,900.5,126.5,4.2,26.8,943.5,897.59,665.75
2018,7,3,14,0,897.0,124.0,4.2,26.7,921.0,925.74,685.51
2018,7,3,14,15,891.0,122.5,4.2,26.55,892.5,949.24,702.38
2018,7,3,14,30,885.0,121.0,4.2,26.4,864.0,969.31,717.08
2018,7,3,14,45,877.0,118.5,4.15,26.25,829.0,982.98,727.37
2018,7,3,15,0,869.0,116.0,4.1,26.1,794.0,993.03,735.44
2018,7,3,15,15,857.5,113.5,4.1,26.1,753.5,995.99,738.83
2018,7,3,15,30,846.0,111.0,4.1,26.1,713.0,1009.32,749.37
2018,7,3,15,45,831.5,108.0,4.0,25.55,668.5,1001.43,746.82
2018,7,3,16,0,817.0,105.0,3.9,25.0,624.0,989.96,742.12
2018,7,3,16,15,799.0,101.5,3.85,24.6,576.5,970.85,732.22
2018,7,3,16,30,781.0,98.0,3.8,24.2,529.0,948.46,720.1
2018,7,3,16,45,756.5,94.0,3.75,23.8,479.0,915.77,700.77
2018,7,3,17,0,732.0,90.0,3.7,23.4,429.0,887.14,684.01
2018,7,3,17,15,699.0,85.0,3.6,22.8,378.0,840.17,654.02
2018,7,3,17,30,666.0,80.0,3.5,22.2,327.0,791.48,621.96
2018,7,3,17,45,620.5,74.0,3.45,21.6,277.0,728.22,578.12
2018,7,3,18,0,575.0,68.0,3.4,21.0,227.0,664.57,532.0
2018,7,3,18,15,507.5,60.5,3.3,20.25,180.0,579.35,467.01
2018,7,3,18,30,440.0,53.0,3.2,19.5,133.0,495.89,400.06
2018,7,3,18,45,341.0,43.0,3.05,18.75,93.5,386.11,308.41
2018,7,3,19,0,242.0,33.0,2.9,18.0,54.0,286.88,205.65
2018,7,3,19,15,135.0,19.0,2.9,17.5,29.5,116.36,0.0
2018,7,3,19,30,28.0,5.0,2.9,17.0,5.0,23.9,0.0
2018,7,3,19,45,14.0,2.5,2.9,16.45,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.75,13.05,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,2.9,13.3,10.0,7.08,0.0
2018,7,4,5,15,154.5,23.5,3.0,13.75,38.0,17.83,0.0
2018,7,4,5,30,263.0,38.0,3.1,14.2,66.0,28.87,18.41
2018,7,4,5,45,357.5,48.0,3.2,14.65,107.0,39.03,28.44
2018,7,4,6,0,452.0,58.0,3.3,15.1,148.0,46.93,35.88
2018,7,4,6,15,516.0,64.5,3.3,15.7,195.0,51.81,40.4
2018,7,4,6,30,580.0,71.0,3.3,16.3,242.0,56.74,44.78
2018,7,4,6,45,619.5,77.5,3.25,16.85,291.0,61.36,48.72
2018,7,4,7,0,659.0,84.0,3.2,17.4,340.0,65.88,52.48
2018,7,4,7,15,636.5,99.0,3.2,17.95,374.5,74.98,60.11
2018,7,4,7,30,614.0,114.0,3.2,18.5,409.0,83.41,67.06
2018,7,4,7,45,682.0,110.5,3.15,19.05,471.0,81.18,64.75
2018,7,4,8,0,750.0,107.0,3.1,19.6,533.0,86.07,68.57
2018,7,4,8,15,789.0,104.0,3.1,20.2,586.0,83.97,66.39
2018,7,4,8,30,828.0,101.0,3.1,20.8,639.0,82.16,64.5
2018,7,4,8,45,844.5,102.0,3.1,21.4,683.0,91.75,72.22
2018,7,4,9,0,861.0,103.0,3.1,22.0,727.0,92.48,72.47
2018,7,4,9,15,870.0,106.0,3.1,22.55,766.0,93.93,73.34
2018,7,4,9,30,879.0,109.0,3.1,23.1,805.0,95.18,74.06
2018,7,4,9,45,885.5,111.5,3.1,23.65,838.0,114.09,72.02
2018,7,4,10,0,892.0,114.0,3.1,24.2,871.0,168.71,94.74
2018,7,4,10,15,900.0,114.5,3.2,24.65,899.5,223.46,131.13
2018,7,4,10,30,908.0,115.0,3.3,25.1,928.0,279.09,175.09
2018,7,4,10,45,915.0,113.5,3.35,25.5,949.5,333.98,221.55
2018,7,4,11,0,922.0,112.0,3.4,25.9,971.0,389.18,269.01
2018,7,4,11,15,926.0,112.0,3.5,26.15,985.5,444.22,316.21
2018,7,4,11,30,930.0,112.0,3.6,26.4,1000.0,498.9,362.19
2018,7,4,11,45,933.0,111.0,3.7,26.65,1007.0,551.9,405.78
2018,7,4,12,0,936.0,110.0,3.8,26.9,1014.0,604.05,447.56
2018,7,4,12,15,936.0,109.5,3.85,27.0,1013.0,653.67,486.56
2018,7,4,12,30,936.0,109.0,3.9,27.1,1012.0,701.73,523.47
2018,7,4,12,45,934.5,109.0,3.95,27.2,1004.5,747.31,557.79
2018,7,4,13,0,933.0,109.0,4.0,27.3,997.0,790.71,589.89
2018,7,4,13,15,931.5,107.5,4.0,27.25,982.0,830.42,617.49
2018,7,4,13,30,930.0,106.0,4.0,27.2,967.0,867.4,642.98
2018,7,4,13,45,927.5,104.5,4.0,27.2,945.5,900.62,665.76
2018,7,4,14,0,925.0,103.0,4.0,27.2,924.0,930.72,686.45
2018,7,4,14,15,920.5,101.0,4.0,27.1,896.0,955.25,703.75
2018,7,4,14,30,916.0,99.0,4.0,27.0,868.0,976.33,718.88
2018,7,4,14,45,908.5,97.0,3.95,26.85,833.0,991.0,729.75
2018,7,4,15,0,901.0,95.0,3.9,26.7,798.0,1002.01,738.38
2018,7,4,15,15,890.5,93.5,3.9,26.7,758.0,1006.94,743.05
2018,7,4,15,30,880.0,92.0,3.9,26.7,718.0,1008.23,745.52
2018,7,4,15,45,868.0,89.0,3.9,26.15,674.0,1002.65,745.25
2018,7,4,16,0,856.0,86.0,3.9,25.6,630.0,993.52,742.76
2018,7,4,16,15,840.5,83.5,3.85,25.1,583.0,978.01,735.62
2018,7,4,16,30,825.0,81.0,3.8,24.6,536.0,971.93,734.98
2018,7,4,16,45,803.5,78.0,3.8,24.15,486.5,943.22,718.92
2018,7,4,17,0,782.0,75.0,3.8,23.7,437.0,911.69,700.76
2018,7,4,17,15,752.0,70.5,3.7,22.95,385.5,867.16,673.18
2018,7,4,17,30,722.0,66.0,3.6,22.2,334.0,820.63,643.3
2018,7,4,17,45,680.0,61.5,3.55,21.45,283.5,761.02,602.8
2018,7,4,18,0,638.0,57.0,3.5,20.7,233.0,707.62,564.91
2018,7,4,18,15,574.5,51.5,3.35,19.8,185.5,627.53,504.3
2018,7,4,18,30,511.0,46.0,3.2,18.9,138.0,549.16,441.63
2018,7,4,18,45,413.0,37.5,3.05,18.05,97.5,440.61,351.1
2018,7,4,19,0,315.0,29.0,2.9,17.2,57.0,338.37,242.5
2018,7,4,19,15,180.5,17.5,2.75,16.7,31.5,149.43,0.0
2018,7,4,19,30,46.0,6.0,2.6,16.2,6.0,37.54,0.0
2018,7,4,19,45,23.0,3.0,2.5,15.75,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,4,45,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,7,5,5,0,22.0,4.0,1.3,12.3,4.0,3.15,0.0
2018,7,5,5,15,61.0,12.5,1.5,13.05,17.5,9.53,0.0
2018,7,5,5,30,100.0,21.0,1.7,13.8,31.0,15.91,7.61
2018,7,5,5,45,104.5,27.0,1.9,14.55,43.0,20.22,12.05
2018,7,5,6,0,109.0,33.0,2.1,15.3,55.0,25.4,16.87
2018,7,5,6,15,54.5,41.5,2.1,16.0,52.5,32.29,23.1
2018,7,5,6,30,0.0,50.0,2.1,16.7,50.0,38.25,28.38
2018,7,5,6,45,0.0,77.0,2.1,17.35,77.0,58.41,46.06
2018,7,5,7,0,0.0,104.0,2.1,18.0,104.0,77.43,62.41
2018,7,5,7,15,22.5,139.5,2.0,18.7,150.5,98.85,80.52
2018,7,5,7,30,45.0,175.0,1.9,19.4,197.0,120.85,98.76
2018,7,5,7,45,237.5,181.5,1.8,20.1,314.5,119.27,96.76
2018,7,5,8,0,430.0,188.0,1.7,20.8,432.0,120.72,97.37
2018,7,5,8,15,656.5,134.5,1.65,21.55,543.0,92.51,73.13
2018,7,5,8,30,883.0,81.0,1.6,22.3,654.0,80.54,62.69
2018,7,5,8,45,895.5,82.0,1.5,23.1,697.5,81.63,63.22
2018,7,5,9,0,908.0,83.0,1.4,23.9,741.0,82.6,63.65
2018,7,5,9,15,917.0,85.0,1.3,24.7,780.0,83.92,64.37
2018,7,5,9,30,926.0,87.0,1.2,25.5,819.0,85.09,64.97
2018,7,5,9,45,933.5,88.5,1.15,26.3,853.5,103.41,62.78
2018,7,5,10,0,941.0,90.0,1.1,27.1,888.0,160.06,85.1
2018,7,5,10,15,946.5,91.0,1.1,27.8,916.0,217.15,121.95
2018,7,5,10,30,952.0,92.0,1.1,28.5,944.0,274.84,166.19
2018,7,5,10,45,955.5,92.0,1.15,29.25,964.5,331.75,212.75
2018,7,5,11,0,959.0,92.0,1.2,30.0,985.0,388.59,259.71
2018,7,5,11,15,961.0,92.5,1.3,30.55,998.5,444.88,305.98
2018,7,5,11,30,963.0,93.0,1.4,31.1,1012.0,500.56,350.62
2018,7,5,11,45,964.5,93.0,1.5,31.6,1019.0,554.84,393.02
2018,7,5,12,0,966.0,93.0,1.6,32.1,1026.0,608.06,433.34
2018,7,5,12,15,960.5,96.0,1.75,32.4,1023.0,657.99,470.85
2018,7,5,12,30,955.0,99.0,1.9,32.7,1020.0,705.93,506.03
2018,7,5,12,45,947.0,103.0,2.05,33.0,1010.0,750.71,538.25
2018,7,5,13,0,939.0,107.0,2.2,33.3,1000.0,792.94,568.11
2018,7,5,13,15,936.0,106.0,2.35,33.35,984.0,832.12,594.64
2018,7,5,13,30,933.0,105.0,2.5,33.4,968.0,868.49,619.21
2018,7,5,13,45,929.0,103.0,2.6,33.5,945.0,900.09,640.25
2018,7,5,14,0,925.0,101.0,2.7,33.6,922.0,928.43,659.28
2018,7,5,14,15,919.0,99.5,2.8,33.45,893.0,952.07,676.11
2018,7,5,14,30,913.0,98.0,2.9,33.3,864.0,972.21,690.88
2018,7,5,14,45,905.0,96.5,2.95,33.15,829.0,986.87,701.97
2018,7,5,15,0,897.0,95.0,3.0,33.0,794.0,997.91,710.96
2018,7,5,15,15,886.5,92.5,3.0,33.0,753.5,1001.7,714.71
2018,7,5,15,30,876.0,90.0,3.0,33.0,713.0,1001.81,716.34
2018,7,5,15,45,862.0,88.0,3.0,32.4,668.5,995.33,715.71
2018,7,5,16,0,848.0,86.0,3.0,31.8,624.0,985.35,712.99
2018,7,5,16,15,829.0,83.0,3.0,31.35,575.5,965.67,703.62
2018,7,5,16,30,810.0,80.0,3.0,30.9,527.0,955.39,700.47
2018,7,5,16,45,785.5,77.0,2.95,30.4,476.5,923.76,682.85
2018,7,5,17,0,761.0,74.0,2.9,29.9,426.0,889.44,663.26
2018,7,5,17,15,726.5,70.5,2.8,29.15,374.5,842.13,634.59
2018,7,5,17,30,692.0,67.0,2.7,28.4,323.0,793.02,603.79
2018,7,5,17,45,624.5,64.5,2.65,27.65,269.0,719.02,554.29
2018,7,5,18,0,557.0,62.0,2.6,26.9,215.0,640.28,499.1
2018,7,5,18,15,482.5,55.0,2.45,26.0,168.5,550.28,432.51
2018,7,5,18,30,408.0,48.0,2.3,25.1,122.0,462.91,364.52
2018,7,5,18,45,328.5,38.5,2.1,24.2,86.5,371.79,289.56
2018,7,5,19,0,249.0,29.0,1.9,23.3,51.0,286.09,198.88
2018,7,5,19,15,140.5,17.0,1.9,22.75,28.0,119.02,0.0
2018,7,5,19,30,32.0,5.0,1.9,22.2,5.0,26.77,0.0
2018,7,5,19,45,16.0,2.5,1.9,21.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.5,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.7,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.7,17.9,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.15,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.4,7.0,5.3,0.0
2018,7,6,6,15,0.0,10.0,1.75,18.75,10.0,7.58,1.05
2018,7,6,6,30,0.0,13.0,1.8,19.1,13.0,9.87,3.08
2018,7,6,6,45,3.0,47.5,1.85,19.4,48.5,36.36,26.4
2018,7,6,7,0,6.0,82.0,1.9,19.7,84.0,62.5,49.07
2018,7,6,7,15,3.5,89.5,1.95,20.2,90.5,68.17,53.69
2018,7,6,7,30,1.0,97.0,2.0,20.7,97.0,73.79,58.22
2018,7,6,7,45,0.5,91.0,2.05,21.2,91.0,69.84,54.52
2018,7,6,8,0,0.0,85.0,2.1,21.7,85.0,65.42,50.46
2018,7,6,8,15,0.5,107.0,2.05,22.5,107.5,81.71,63.88
2018,7,6,8,30,1.0,129.0,2.0,23.3,130.0,97.45,76.59
2018,7,6,8,45,2.5,142.5,1.95,24.1,144.5,107.1,84.09
2018,7,6,9,0,4.0,156.0,1.9,24.9,159.0,116.67,91.43
2018,7,6,9,15,32.0,202.0,1.95,25.9,227.0,139.5,109.38
2018,7,6,9,30,60.0,248.0,2.0,26.9,295.0,166.67,130.46
2018,7,6,9,45,253.5,263.5,2.05,27.9,476.5,158.24,114.09
2018,7,6,10,0,447.0,279.0,2.1,28.9,658.0,193.73,127.76
2018,7,6,10,15,617.0,213.5,2.2,30.1,755.0,213.86,132.29
2018,7,6,10,30,787.0,148.0,2.3,31.3,852.0,261.93,162.07
2018,7,6,10,45,836.0,129.0,2.4,32.5,892.5,318.34,205.61
2018,7,6,11,0,885.0,110.0,2.5,33.7,933.0,373.49,249.23
2018,7,6,11,15,889.5,110.0,2.6,34.15,948.0,426.71,293.05
2018,7,6,11,30,894.0,110.0,2.7,34.6,963.0,479.68,335.72
2018,7,6,11,45,889.5,115.0,2.8,35.05,968.5,530.97,376.06
2018,7,6,12,0,885.0,120.0,2.9,35.5,974.0,580.93,414.22
2018,7,6,12,15,884.0,120.0,3.0,35.65,972.5,628.13,449.95
2018,7,6,12,30,883.0,120.0,3.1,35.8,971.0,673.82,483.77
2018,7,6,12,45,881.5,121.0,3.25,35.9,965.0,718.18,516.21
2018,7,6,13,0,880.0,122.0,3.4,36.0,959.0,760.55,546.73
2018,7,6,13,15,848.5,139.0,3.5,35.95,935.5,790.06,567.56
2018,7,6,13,30,817.0,156.0,3.6,35.9,912.0,828.8,593.89
2018,7,6,13,45,830.0,143.5,3.7,35.8,895.5,850.54,609.15
2018,7,6,14,0,843.0,131.0,3.8,35.7,879.0,882.96,631.58
2018,7,6,14,15,863.0,114.5,3.9,35.45,859.0,914.98,654.15
2018,7,6,14,30,883.0,98.0,4.0,35.2,839.0,943.64,674.66
2018,7,6,14,45,787.0,141.0,4.05,34.95,781.0,932.84,669.49
2018,7,6,15,0,691.0,184.0,4.1,34.7,723.0,911.95,658.04
2018,7,6,15,15,746.5,147.5,4.1,34.7,702.0,935.53,674.98
2018,7,6,15,30,802.0,111.0,4.1,34.7,681.0,964.61,695.33
2018,7,6,15,45,818.0,96.0,4.15,33.85,645.5,959.88,696.44
2018,7,6,16,0,834.0,81.0,4.2,33.0,610.0,964.89,704.35
2018,7,6,16,15,817.5,78.0,4.15,32.4,563.5,947.62,696.33
2018,7,6,16,30,801.0,75.0,4.1,31.8,517.0,927.21,686.33
2018,7,6,16,45,779.0,72.0,4.1,31.15,468.0,910.49,679.15
2018,7,6,17,0,757.0,69.0,4.1,30.5,419.0,878.74,661.47
2018,7,6,17,15,686.5,73.0,3.95,29.65,362.0,806.06,614.57
2018,7,6,17,30,616.0,77.0,3.8,28.8,305.0,739.39,570.61
2018,7,6,17,45,540.0,74.0,3.65,27.95,252.0,652.41,510.01
2018,7,6,18,0,464.0,71.0,3.5,27.1,199.0,566.36,447.53
2018,7,6,18,15,385.5,63.0,3.25,26.2,154.5,465.48,370.68
2018,7,6,18,30,307.0,55.0,3.0,25.3,110.0,379.23,301.96
2018,7,6,18,45,236.0,42.5,2.8,24.45,77.0,296.87,232.51
2018,7,6,19,0,165.0,30.0,2.6,23.6,44.0,220.06,151.82
2018,7,6,19,15,98.0,17.5,2.5,23.1,24.5,87.49,0.0
2018,7,6,19,30,31.0,5.0,2.4,22.6,5.0,26.07,0.0
2018,7,6,19,45,15.5,2.5,2.35,22.1,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.3,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.5,1.6,16.7,5.0,0.0,0.0
2018,7,7,5,0,85.0,9.0,1.8,17.0,10.0,7.08,0.0
2018,7,7,5,15,225.5,19.5,1.95,17.55,38.5,16.08,0.0
2018,7,7,5,30,366.0,30.0,2.1,18.1,67.0,24.9,14.56
2018,7,7,5,45,415.5,39.0,2.25,18.65,102.5,32.09,21.93
2018,7,7,6,0,465.0,48.0,2.4,19.2,138.0,39.15,28.47
2018,7,7,6,15,562.0,51.0,2.45,20.05,191.5,42.0,31.13
2018,7,7,6,30,659.0,54.0,2.5,20.9,245.0,48.89,37.11
2018,7,7,6,45,699.0,58.0,2.5,21.75,295.5,52.49,40.09
2018,7,7,7,0,739.0,62.0,2.5,22.6,346.0,56.1,42.97
2018,7,7,7,15,755.5,67.5,2.6,23.35,393.5,60.36,46.34
2018,7,7,7,30,772.0,73.0,2.7,24.1,441.0,64.44,49.49
2018,7,7,7,45,805.0,73.0,2.75,24.85,493.5,72.39,55.86
2018,7,7,8,0,838.0,73.0,2.8,25.6,546.0,73.65,56.54
2018,7,7,8,15,854.0,75.5,2.9,26.25,593.5,76.05,58.2
2018,7,7,8,30,870.0,78.0,3.0,26.9,641.0,78.32,59.74
2018,7,7,8,45,882.5,80.0,3.05,27.6,684.5,80.04,60.8
2018,7,7,9,0,895.0,82.0,3.1,28.3,728.0,81.62,61.76
2018,7,7,9,15,904.5,83.5,3.2,28.85,767.0,82.68,62.33
2018,7,7,9,30,914.0,85.0,3.3,29.4,806.0,83.6,62.8
2018,7,7,9,45,921.0,86.0,3.35,29.95,839.5,98.9,60.27
2018,7,7,10,0,928.0,87.0,3.4,30.5,873.0,154.53,81.09
2018,7,7,10,15,934.5,87.5,3.45,30.9,901.0,210.78,117.08
2018,7,7,10,30,941.0,88.0,3.5,31.3,929.0,267.73,160.99
2018,7,7,10,45,945.5,88.5,3.55,31.7,950.5,324.62,208.14
2018,7,7,11,0,950.0,89.0,3.6,32.1,972.0,381.58,256.15
2018,7,7,11,15,953.0,89.0,3.6,32.4,986.0,437.49,303.06
2018,7,7,11,30,956.0,89.0,3.6,32.7,1000.0,492.88,348.53
2018,7,7,11,45,958.0,88.5,3.65,32.95,1007.0,546.71,391.8
2018,7,7,12,0,960.0,88.0,3.7,33.2,1014.0,599.5,433.07
2018,7,7,12,15,953.5,92.5,3.7,33.35,1012.0,649.64,471.3
2018,7,7,12,30,947.0,97.0,3.7,33.5,1010.0,697.76,507.03
2018,7,7,12,45,936.5,102.5,3.75,33.65,999.0,741.68,539.11
2018,7,7,13,0,926.0,108.0,3.8,33.8,988.0,782.91,568.65
2018,7,7,13,15,878.0,135.5,3.85,33.75,959.0,809.86,587.3
2018,7,7,13,30,830.0,163.0,3.9,33.7,930.0,845.2,611.41
2018,7,7,13,45,834.0,156.0,3.95,33.65,911.0,878.25,633.93
2018,7,7,14,0,838.0,149.0,4.0,33.6,892.0,908.37,654.56
2018,7,7,14,15,813.5,156.0,4.05,33.3,858.0,922.99,665.81
2018,7,7,14,30,789.0,163.0,4.1,33.0,824.0,933.45,674.59
2018,7,7,14,45,752.5,169.5,4.2,32.65,779.0,927.7,673.29
2018,7,7,15,0,716.0,176.0,4.3,32.3,734.0,927.98,676.19
2018,7,7,15,15,787.5,135.0,4.3,32.3,719.5,963.32,700.91
2018,7,7,15,30,859.0,94.0,4.3,32.3,705.0,989.11,719.21
2018,7,7,15,45,836.5,94.5,4.35,31.3,658.0,976.98,715.98
2018,7,7,16,0,814.0,95.0,4.4,30.3,611.0,974.78,719.68
2018,7,7,16,15,812.0,86.5,4.35,29.6,567.5,965.67,717.41
2018,7,7,16,30,810.0,78.0,4.3,28.9,524.0,952.92,712.79
2018,7,7,16,45,789.0,74.5,4.3,28.15,475.0,924.21,697.64
2018,7,7,17,0,768.0,71.0,4.3,27.4,426.0,892.71,680.31
2018,7,7,17,15,739.5,67.0,4.2,26.45,376.0,850.6,655.03
2018,7,7,17,30,711.0,63.0,4.1,25.5,326.0,806.5,627.46
2018,7,7,17,45,671.5,58.5,3.95,24.5,277.0,749.62,589.2
2018,7,7,18,0,632.0,54.0,3.8,23.5,228.0,691.91,548.41
2018,7,7,18,15,572.5,48.5,3.65,22.6,181.5,621.93,495.65
2018,7,7,18,30,513.0,43.0,3.5,21.7,135.0,547.38,436.18
2018,7,7,18,45,419.5,35.0,3.35,20.75,95.0,443.44,349.75
2018,7,7,19,0,326.0,27.0,3.2,19.8,55.0,344.92,241.45
2018,7,7,19,15,188.0,16.5,3.1,19.35,30.5,154.47,0.0
2018,7,7,19,30,50.0,6.0,3.0,18.9,6.0,40.45,0.0
2018,7,7,19,45,25.0,3.0,2.95,18.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.5,2.55,14.15,5.0,0.0,0.0
2018,7,8,5,0,82.0,9.0,2.7,14.4,10.0,7.08,0.0
2018,7,8,5,15,220.0,20.0,2.75,14.9,38.0,16.52,0.0
2018,7,8,5,30,358.0,31.0,2.8,15.4,66.0,25.73,15.31
2018,7,8,5,45,447.0,38.0,2.85,15.95,107.0,31.49,21.65
2018,7,8,6,0,536.0,45.0,2.9,16.5,148.0,37.39,27.25
2018,7,8,6,15,593.0,50.5,2.95,17.25,195.5,41.95,31.45
2018,7,8,6,30,650.0,56.0,3.0,18.0,243.0,50.39,38.89
2018,7,8,6,45,689.0,60.0,3.1,18.75,293.0,53.9,41.84
2018,7,8,7,0,728.0,64.0,3.2,19.5,343.0,57.43,44.69
2018,7,8,7,15,755.5,68.0,3.2,20.25,393.5,60.73,47.27
2018,7,8,7,30,783.0,72.0,3.2,21.0,444.0,63.96,49.74
2018,7,8,7,45,803.5,75.0,3.2,21.7,493.0,66.28,51.39
2018,7,8,8,0,824.0,78.0,3.2,22.4,542.0,76.53,59.76
2018,7,8,8,15,840.0,80.5,3.2,23.1,589.0,78.84,61.33
2018,7,8,8,30,856.0,83.0,3.2,23.8,636.0,81.0,62.77
2018,7,8,8,45,868.5,85.0,3.25,24.5,679.0,82.63,63.76
2018,7,8,9,0,881.0,87.0,3.3,25.2,722.0,84.11,64.63
2018,7,8,9,15,888.0,90.5,3.35,25.85,760.5,86.11,65.95
2018,7,8,9,30,895.0,94.0,3.4,26.5,799.0,87.89,67.1
2018,7,8,9,45,899.0,97.0,3.45,27.1,831.5,102.46,64.88
2018,7,8,10,0,903.0,100.0,3.5,27.7,864.0,157.79,85.72
2018,7,8,10,15,909.5,101.0,3.55,28.05,892.0,213.12,121.31
2018,7,8,10,30,916.0,102.0,3.6,28.4,920.0,269.18,164.89
2018,7,8,10,45,921.5,102.5,3.65,28.8,942.0,325.2,211.7
2018,7,8,11,0,927.0,103.0,3.7,29.2,964.0,381.43,259.52
2018,7,8,11,15,930.5,103.5,3.8,29.4,979.0,436.88,306.73
2018,7,8,11,30,934.0,104.0,3.9,29.6,994.0,491.93,352.73
2018,7,8,11,45,936.0,104.0,3.95,29.85,1001.0,545.33,396.22
2018,7,8,12,0,938.0,104.0,4.0,30.1,1008.0,597.79,437.79
2018,7,8,12,15,937.0,104.5,4.05,30.25,1007.5,647.67,476.57
2018,7,8,12,30,936.0,105.0,4.1,30.4,1007.0,695.93,513.2
2018,7,8,12,45,933.0,106.0,4.15,30.6,998.5,741.33,546.84
2018,7,8,13,0,930.0,107.0,4.2,30.8,990.0,784.48,578.22
2018,7,8,13,15,927.5,105.5,4.2,30.85,974.5,823.44,604.86
2018,7,8,13,30,925.0,104.0,4.2,30.9,959.0,859.6,629.3
2018,7,8,13,45,920.5,103.5,4.25,31.0,937.0,892.0,651.27
2018,7,8,14,0,916.0,103.0,4.3,31.1,915.0,921.24,671.16
2018,7,8,14,15,909.5,101.0,4.3,30.9,885.5,943.9,687.36
2018,7,8,14,30,903.0,99.0,4.3,30.7,856.0,963.03,701.37
2018,7,8,14,45,895.0,97.5,4.3,30.55,821.5,977.67,712.44
2018,7,8,15,0,887.0,96.0,4.3,30.4,787.0,988.7,721.33
2018,7,8,15,15,876.5,94.0,4.3,30.4,747.0,993.09,725.6
2018,7,8,15,30,866.0,92.0,4.3,30.4,707.0,993.84,727.69
2018,7,8,15,45,852.5,89.5,4.3,29.55,663.0,987.4,727.69
2018,7,8,16,0,839.0,87.0,4.3,28.7,619.0,977.46,725.51
2018,7,8,16,15,822.5,84.0,4.3,28.1,572.0,960.47,717.94
2018,7,8,16,30,806.0,81.0,4.3,27.5,525.0,952.95,716.86
2018,7,8,16,45,783.5,78.0,4.25,26.9,475.5,923.48,700.37
2018,7,8,17,0,761.0,75.0,4.2,26.3,426.0,891.26,681.8
2018,7,8,17,15,731.0,70.5,4.15,25.4,375.5,847.12,655.07
2018,7,8,17,30,701.0,66.0,4.1,24.5,325.0,801.02,626.0
2018,7,8,17,45,659.5,61.5,4.0,23.6,275.5,742.37,586.18
2018,7,8,18,0,618.0,57.0,3.9,22.7,226.0,690.07,549.11
2018,7,8,18,15,556.5,51.0,3.8,21.75,179.5,611.59,489.86
2018,7,8,18,30,495.0,45.0,3.7,20.8,133.0,534.84,428.53
2018,7,8,18,45,400.0,36.5,3.6,19.85,93.5,429.36,340.4
2018,7,8,19,0,305.0,28.0,3.5,18.9,54.0,328.66,229.76
2018,7,8,19,15,174.5,16.5,3.45,18.4,29.5,144.37,0.0
2018,7,8,19,30,44.0,5.0,3.4,17.9,5.0,3.93,0.0
2018,7,8,19,45,22.0,2.5,3.35,17.4,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.0,2.6,13.95,4.5,0.0,0.0
2018,7,9,5,0,76.0,8.0,2.8,14.2,9.0,6.29,0.0
2018,7,9,5,15,211.5,19.0,2.85,14.75,36.5,15.66,0.0
2018,7,9,5,30,347.0,30.0,2.9,15.3,64.0,24.86,14.48
2018,7,9,5,45,438.5,37.5,2.95,15.85,105.0,31.04,21.25
2018,7,9,6,0,530.0,45.0,3.0,16.4,146.0,37.35,27.22
2018,7,9,6,15,588.0,50.5,3.05,17.25,193.5,41.9,31.4
2018,7,9,6,30,646.0,56.0,3.1,18.1,241.0,50.35,38.83
2018,7,9,6,45,686.5,60.5,3.2,18.95,291.5,54.26,42.12
2018,7,9,7,0,727.0,65.0,3.3,19.8,342.0,58.17,45.28
2018,7,9,7,15,755.0,68.5,3.25,20.55,392.5,61.09,47.53
2018,7,9,7,30,783.0,72.0,3.2,21.3,443.0,63.97,49.69
2018,7,9,7,45,803.5,75.0,3.15,22.1,492.0,66.28,51.32
2018,7,9,8,0,824.0,78.0,3.1,22.9,541.0,76.52,59.63
2018,7,9,8,15,839.5,80.5,3.05,23.75,587.5,78.82,61.15
2018,7,9,8,30,855.0,83.0,3.0,24.6,634.0,80.97,62.54
2018,7,9,8,45,866.0,86.0,2.95,25.45,677.0,83.15,63.94
2018,7,9,9,0,877.0,89.0,2.9,26.3,720.0,85.14,65.19
2018,7,9,9,15,886.5,91.0,2.95,27.15,759.0,86.35,65.79
2018,7,9,9,30,896.0,93.0,3.0,28.0,798.0,87.4,66.27
2018,7,9,9,45,902.5,95.0,3.05,28.85,831.5,100.3,63.52
2018,7,9,10,0,909.0,97.0,3.1,29.7,865.0,155.57,83.36
2018,7,9,10,15,913.5,98.5,3.15,30.4,892.0,211.2,118.49
2018,7,9,10,30,918.0,100.0,3.2,31.1,919.0,267.34,161.42
2018,7,9,10,45,921.0,101.0,3.25,31.85,939.5,323.09,207.21
2018,7,9,11,0,924.0,102.0,3.3,32.6,960.0,378.78,253.67
2018,7,9,11,15,926.0,103.5,3.35,33.3,974.0,434.14,299.41
2018,7,9,11,30,928.0,105.0,3.4,34.0,988.0,488.98,343.63
2018,7,9,11,45,928.5,105.5,3.5,34.7,994.5,541.72,385.12
2018,7,9,12,0,929.0,106.0,3.6,35.4,1001.0,593.4,424.52
2018,7,9,12,15,928.5,106.0,3.65,35.6,1000.5,642.89,461.97
2018,7,9,12,30,928.0,106.0,3.7,35.8,1000.0,690.79,497.34
2018,7,9,12,45,925.5,106.5,3.8,36.0,991.5,735.87,530.09
2018,7,9,13,0,923.0,107.0,3.9,36.2,983.0,778.73,560.69
2018,7,9,13,15,920.5,106.0,4.0,36.1,968.0,817.88,587.62
2018,7,9,13,30,918.0,105.0,4.1,36.0,953.0,854.28,612.46
2018,7,9,13,45,914.5,104.0,4.2,35.9,931.5,886.92,634.87
2018,7,9,14,0,911.0,103.0,4.3,35.8,910.0,916.45,655.33
2018,7,9,14,15,906.0,100.5,4.4,35.55,881.5,939.91,672.37
2018,7,9,14,30,901.0,98.0,4.5,35.3,853.0,959.89,687.33
2018,7,9,14,45,893.5,96.5,4.55,35.0,819.0,974.98,699.21
2018,7,9,15,0,886.0,95.0,4.6,34.7,785.0,986.5,708.99
2018,7,9,15,15,875.5,93.5,4.6,34.7,745.5,991.44,713.56
2018,7,9,15,30,865.0,92.0,4.6,34.7,706.0,992.79,716.0
2018,7,9,15,45,853.5,89.0,4.7,33.75,662.5,987.83,717.81
2018,7,9,16,0,842.0,86.0,4.8,32.8,619.0,979.35,717.65
2018,7,9,16,15,827.5,82.5,4.75,32.1,572.5,963.79,711.1
2018,7,9,16,30,813.0,79.0,4.7,31.4,526.0,957.55,710.88
2018,7,9,16,45,793.0,75.5,4.7,30.7,477.0,929.9,696.46
2018,7,9,17,0,773.0,72.0,4.7,30.0,428.0,899.42,679.91
2018,7,9,17,15,744.0,68.0,4.55,28.95,377.5,856.78,654.4
2018,7,9,17,30,715.0,64.0,4.4,27.9,327.0,812.14,626.76
2018,7,9,17,45,675.0,59.0,4.25,26.85,277.5,754.01,588.05
2018,7,9,18,0,635.0,54.0,4.1,25.8,228.0,695.08,546.77
2018,7,9,18,15,574.0,48.5,3.85,24.8,181.0,623.74,493.25
2018,7,9,18,30,513.0,43.0,3.6,23.8,134.0,547.83,433.02
2018,7,9,18,45,418.5,35.0,3.35,22.75,94.0,443.02,346.31
2018,7,9,19,0,324.0,27.0,3.1,21.7,54.0,342.41,234.35
2018,7,9,19,15,186.5,16.0,3.0,21.2,29.5,153.06,0.0
2018,7,9,19,30,49.0,5.0,2.9,20.7,5.0,3.93,0.0
2018,7,9,19,45,24.5,2.5,2.85,20.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,10,4,45,46.0,4.0,1.65,15.5,4.5,0.0,0.0
2018,7,10,5,0,92.0,8.0,1.9,15.8,9.0,6.29,0.0
2018,7,10,5,15,239.0,18.0,2.1,16.3,37.0,14.88,0.0
2018,7,10,5,30,386.0,28.0,2.3,16.8,65.0,23.36,13.03
2018,7,10,5,45,475.5,35.0,2.5,17.3,107.0,29.26,19.55
2018,7,10,6,0,565.0,42.0,2.7,17.8,149.0,38.28,27.85
2018,7,10,6,15,621.5,47.0,2.7,18.65,197.0,42.87,32.06
2018,7,10,6,30,678.0,52.0,2.7,19.5,245.0,47.53,36.14
2018,7,10,6,45,717.0,55.5,2.7,20.3,295.5,50.82,38.88
2018,7,10,7,0,756.0,59.0,2.7,21.1,346.0,54.13,41.55
2018,7,10,7,15,783.5,62.0,2.75,22.0,397.0,56.89,43.63
2018,7,10,7,30,811.0,65.0,2.8,22.9,448.0,66.44,51.47
2018,7,10,7,45,831.5,67.5,2.8,23.75,498.0,69.27,53.49
2018,7,10,8,0,852.0,70.0,2.8,24.6,548.0,71.98,55.4
2018,7,10,8,15,867.5,73.0,2.8,25.35,596.0,74.77,57.37
2018,7,10,8,30,883.0,76.0,2.8,26.1,644.0,77.41,59.2
2018,7,10,8,45,895.0,77.5,2.8,26.85,687.5,78.88,60.05
2018,7,10,9,0,907.0,79.0,2.8,27.6,731.0,80.22,60.8
2018,7,10,9,15,912.5,83.0,2.8,28.4,770.0,82.66,62.44
2018,7,10,9,30,918.0,87.0,2.8,29.2,809.0,84.87,63.88
2018,7,10,9,45,920.0,92.0,2.85,29.95,842.0,98.23,62.3
2018,7,10,10,0,922.0,97.0,2.9,30.7,875.0,155.68,82.92
2018,7,10,10,15,928.5,98.0,2.95,31.45,903.5,212.15,118.06
2018,7,10,10,30,935.0,99.0,3.0,32.2,932.0,269.35,161.34
2018,7,10,10,45,939.5,99.5,3.05,32.9,953.5,326.23,207.72
2018,7,10,11,0,944.0,100.0,3.1,33.6,975.0,383.19,254.94
2018,7,10,11,15,947.0,100.0,3.2,33.85,989.5,439.15,301.57
2018,7,10,11,30,950.0,100.0,3.3,34.1,1004.0,494.61,346.9
2018,7,10,11,45,951.5,100.5,3.35,34.35,1011.5,548.97,390.16
2018,7,10,12,0,953.0,101.0,3.4,34.6,1019.0,602.34,431.44
2018,7,10,12,15,952.0,102.0,3.5,34.55,1018.5,653.38,470.64
2018,7,10,12,30,951.0,103.0,3.6,34.5,1018.0,702.78,507.78
2018,7,10,12,45,947.5,103.5,3.7,34.45,1009.0,748.19,541.44
2018,7,10,13,0,944.0,104.0,3.8,34.4,1000.0,791.24,572.89
2018,7,10,13,15,942.0,103.0,3.9,34.15,985.0,831.59,600.99
2018,7,10,13,30,940.0,102.0,4.0,33.9,970.0,869.18,627.12
2018,7,10,13,45,936.0,100.5,4.05,33.6,947.5,901.67,649.83
2018,7,10,14,0,932.0,99.0,4.1,33.3,925.0,930.92,670.52
2018,7,10,14,15,927.0,97.5,4.15,32.9,896.5,955.89,688.84
2018,7,10,14,30,922.0,96.0,4.2,32.5,868.0,977.39,705.07
2018,7,10,14,45,915.0,93.5,4.25,32.1,833.0,992.37,717.25
2018,7,10,15,0,908.0,91.0,4.3,31.7,798.0,1003.63,727.25
2018,7,10,15,15,897.5,90.0,4.3,31.7,758.0,1009.41,732.41
2018,7,10,15,30,887.0,89.0,4.3,31.7,718.0,1011.54,735.4
2018,7,10,15,45,875.0,86.5,4.3,30.45,674.0,1006.77,737.79
2018,7,10,16,0,863.0,84.0,4.3,29.2,630.0,998.44,737.98
2018,7,10,16,15,848.0,80.0,4.25,28.35,582.0,981.71,731.18
2018,7,10,16,30,833.0,76.0,4.2,27.5,534.0,961.63,722.12
2018,7,10,16,45,812.0,73.0,4.2,26.65,484.0,945.9,716.23
2018,7,10,17,0,791.0,70.0,4.2,25.8,434.0,914.91,699.54
2018,7,10,17,15,762.0,66.5,4.1,24.8,383.0,872.71,674.41
2018,7,10,17,30,733.0,63.0,4.0,23.8,332.0,828.45,646.9
2018,7,10,17,45,692.0,58.5,3.95,22.75,281.5,769.69,607.79
2018,7,10,18,0,651.0,54.0,3.9,21.7,231.0,710.07,565.92
2018,7,10,18,15,590.0,48.0,3.85,20.8,183.5,637.56,511.22
2018,7,10,18,30,529.0,42.0,3.8,19.9,136.0,560.44,449.45
2018,7,10,18,45,431.5,34.5,3.7,19.0,95.5,453.36,359.48
2018,7,10,19,0,334.0,27.0,3.6,18.1,55.0,349.81,240.86
2018,7,10,19,15,192.0,16.0,3.6,17.6,30.0,157.25,0.0
2018,7,10,19,30,50.0,5.0,3.6,17.1,5.0,3.93,0.0
2018,7,10,19,45,25.0,2.5,3.6,16.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,4,45,41.5,4.0,2.1,13.65,4.5,0.0,0.0
2018,7,11,5,0,83.0,8.0,2.3,14.0,9.0,6.29,0.0
2018,7,11,5,15,226.0,18.0,2.4,14.6,36.0,14.87,0.0
2018,7,11,5,30,369.0,28.0,2.5,15.2,63.0,23.31,12.94
2018,7,11,5,45,461.0,35.0,2.6,15.85,104.5,29.18,19.59
2018,7,11,6,0,553.0,42.0,2.7,16.5,146.0,38.19,27.91
2018,7,11,6,15,486.0,61.0,2.65,17.15,172.5,48.97,37.62
2018,7,11,6,30,419.0,80.0,2.6,17.8,199.0,59.42,46.85
2018,7,11,6,45,552.5,76.0,2.55,18.45,265.0,59.48,46.77
2018,7,11,7,0,686.0,72.0,2.5,19.1,331.0,58.07,45.33
2018,7,11,7,15,746.5,69.0,2.45,19.95,388.5,61.31,47.85
2018,7,11,7,30,807.0,66.0,2.4,20.8,446.0,67.02,52.42
2018,7,11,7,45,828.5,68.5,2.4,21.6,496.0,69.85,54.48
2018,7,11,8,0,850.0,71.0,2.4,22.4,546.0,72.57,56.41
2018,7,11,8,15,866.0,73.0,2.35,23.25,593.5,74.72,57.83
2018,7,11,8,30,882.0,75.0,2.3,24.1,641.0,76.75,59.14
2018,7,11,8,45,894.0,77.0,2.3,25.0,685.0,78.54,60.23
2018,7,11,9,0,906.0,79.0,2.3,25.9,729.0,80.19,61.2
2018,7,11,9,15,911.5,82.5,2.3,26.8,767.5,82.35,62.6
2018,7,11,9,30,917.0,86.0,2.3,27.7,806.0,84.29,63.81
2018,7,11,9,45,918.5,91.5,2.35,28.6,839.0,96.57,62.24
2018,7,11,10,0,920.0,97.0,2.4,29.5,872.0,154.2,82.54
2018,7,11,10,15,926.0,97.5,2.45,30.25,900.0,210.24,117.23
2018,7,11,10,30,932.0,98.0,2.5,31.0,928.0,266.94,160.15
2018,7,11,10,45,936.0,99.0,2.6,31.75,949.5,323.85,206.61
2018,7,11,11,0,940.0,100.0,2.7,32.5,971.0,380.8,253.9
2018,7,11,11,15,943.0,100.5,2.75,33.05,985.5,436.91,300.26
2018,7,11,11,30,946.0,101.0,2.8,33.6,1000.0,492.54,345.16
2018,7,11,11,45,947.0,101.5,2.9,34.1,1007.0,546.53,387.77
2018,7,11,12,0,948.0,102.0,3.0,34.6,1014.0,599.48,428.33
2018,7,11,12,15,947.5,102.0,3.05,34.9,1013.5,649.93,466.17
2018,7,11,12,30,947.0,102.0,3.1,35.2,1013.0,698.75,501.82
2018,7,11,12,45,945.5,102.0,3.15,35.45,1005.0,745.0,534.93
2018,7,11,13,0,944.0,102.0,3.2,35.7,997.0,789.03,565.81
2018,7,11,13,15,941.0,101.0,3.3,35.7,981.5,828.59,592.44
2018,7,11,13,30,938.0,100.0,3.4,35.7,966.0,865.32,617.05
2018,7,11,13,45,933.0,99.5,3.5,35.7,943.5,897.79,638.93
2018,7,11,14,0,928.0,99.0,3.6,35.7,921.0,927.03,658.78
2018,7,11,14,15,921.0,98.0,3.65,35.35,891.5,950.61,675.79
2018,7,11,14,30,914.0,97.0,3.7,35.0,862.0,970.66,690.73
2018,7,11,14,45,905.5,96.0,3.8,34.7,827.0,985.68,702.8
2018,7,11,15,0,897.0,95.0,3.9,34.4,792.0,997.07,712.77
2018,7,11,15,15,886.0,93.5,3.9,34.4,752.0,1001.78,717.16
2018,7,11,15,30,875.0,92.0,3.9,34.4,712.0,1002.84,719.41
2018,7,11,15,45,860.5,89.5,4.0,33.1,667.0,995.57,720.93
2018,7,11,16,0,846.0,87.0,4.1,31.8,622.0,984.75,720.23
2018,7,11,16,15,826.0,85.5,4.1,30.85,574.0,979.04,721.38
2018,7,11,16,30,806.0,84.0,4.1,29.9,526.0,957.23,711.77
2018,7,11,16,45,780.5,81.0,4.1,29.0,475.5,924.81,694.74
2018,7,11,17,0,755.0,78.0,4.1,28.1,425.0,889.66,675.44
2018,7,11,17,15,722.5,74.0,3.95,27.05,374.0,843.82,647.67
2018,7,11,17,30,690.0,70.0,3.8,26.0,323.0,796.03,617.56
2018,7,11,17,45,643.5,65.0,3.7,24.95,272.5,739.09,579.61
2018,7,11,18,0,597.0,60.0,3.6,23.9,222.0,675.7,534.86
2018,7,11,18,15,530.0,53.5,3.45,22.9,175.0,592.02,471.88
2018,7,11,18,30,463.0,47.0,3.3,21.9,128.0,510.3,406.92
2018,7,11,18,45,362.5,37.5,3.15,20.95,89.0,399.8,315.06
2018,7,11,19,0,262.0,28.0,3.0,20.0,50.0,292.62,197.84
2018,7,11,19,15,147.0,16.5,2.9,19.55,27.5,123.77,0.0
2018,7,11,19,30,32.0,5.0,2.8,19.1,5.0,3.93,0.0
2018,7,11,19,45,16.0,2.5,2.7,18.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
