Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,4.72,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,14.02,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,23.44,12.78
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,32.27,22.11
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,40.7,29.95
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,54.97,42.64
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,69.97,55.71
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,85.61,69.05
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,99.99,81.01
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,103.69,83.65
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,106.29,85.3
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,98.38,78.1
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,90.12,70.69
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,128.68,102.2
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,177.4,141.2
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,174.49,137.97
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,180.32,141.91
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,185.9,145.71
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,191.1,149.19
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,195.08,151.73
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,224.6,155.0
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,238.92,158.05
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,272.13,178.7
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,317.73,214.64
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,364.66,252.1
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,408.84,287.47
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,454.1,323.11
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,502.91,360.39
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,554.92,399.47
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,599.44,432.69
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,642.28,463.9
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,674.48,487.14
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,703.03,507.4
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,750.15,541.79
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,795.77,574.86
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,823.83,595.09
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,840.63,607.59
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,873.51,630.44
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,903.52,651.31
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,918.78,662.19
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,930.68,671.1
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,931.58,672.94
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,928.96,672.75
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,913.42,665.41
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,902.22,661.07
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,888.42,655.88
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,871.49,648.57
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,838.41,629.7
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,802.94,608.88
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,754.68,579.15
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,704.95,547.31
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,627.77,493.94
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,542.55,431.99
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,378.17,304.58
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,201.5,160.61
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,124.22,95.6
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,64.14,38.45
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,24.21,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,1.57,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,8.25,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,14.97,5.94
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,24.43,15.27
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,33.81,23.83
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,45.26,34.06
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,56.48,43.93
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,53.06,40.86
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,49.2,37.35
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,45.28,33.75
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,41.37,30.16
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,74.86,58.53
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,105.63,84.02
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,119.79,95.23
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,130.45,103.45
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,155.44,123.25
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,178.82,141.42
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,162.14,127.36
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,144.64,112.8
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,139.56,108.27
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,164.61,103.59
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,205.02,124.74
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,263.3,164.49
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,312.59,206.81
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,362.04,249.09
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,406.01,285.48
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,448.65,320.01
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,505.98,363.72
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,562.93,407.14
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,609.82,442.92
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,655.84,477.28
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,699.93,509.77
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,742.42,540.59
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,779.24,566.43
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,813.49,589.31
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,843.72,609.75
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,870.97,628.27
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,892.39,642.86
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,910.5,655.41
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,923.33,665.09
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,946.53,681.7
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,948.72,684.32
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,947.36,684.96
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,938.3,681.99
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,925.83,676.93
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,906.5,667.07
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,884.09,655.14
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,857.47,640.56
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,822.51,619.97
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,775.47,591.25
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,726.93,560.43
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,664.22,517.89
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,601.35,473.13
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,518.56,410.78
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,437.82,346.76
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,331.74,259.0
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,234.67,151.73
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,91.76,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,3.93,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,13.77,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,22.89,11.88
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,32.49,22.2
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,40.45,29.68
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,44.85,33.8
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,49.05,37.55
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,54.51,42.24
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,65.88,51.94
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,84.23,67.43
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,103.21,83.16
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,119.0,95.94
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,134.61,108.37
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,151.53,121.64
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,173.35,138.7
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,152.37,120.81
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,138.6,109.0
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,104.28,80.59
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,92.37,70.55
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,98.13,74.94
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,150.6,83.49
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,203.49,115.93
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,257.19,156.79
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,312.24,205.01
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,362.64,249.4
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,415.62,292.11
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,470.15,336.17
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,520.03,376.85
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,572.11,418.4
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,620.33,456.62
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,667.09,492.98
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,696.94,515.87
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,734.18,542.79
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,773.94,573.83
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,825.67,610.27
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,856.55,631.95
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,884.37,651.72
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,906.73,668.3
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,925.72,682.8
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,939.4,693.77
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,949.59,702.61
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,952.25,705.75
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,951.37,706.73
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,957.89,716.14
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,947.67,714.31
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,928.79,705.57
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,906.76,694.63
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,875.18,676.93
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,840.98,657.0
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,801.93,632.12
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,755.64,601.09
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,694.8,557.8
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,633.73,512.39
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,552.18,448.44
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,472.62,382.85
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,367.15,292.44
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,262.38,170.67
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,107.98,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,3.93,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,13.38,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,23.96,12.53
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,29.84,20.05
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,35.75,25.76
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,42.42,31.9
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,52.65,40.99
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,64.46,51.29
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,76.5,61.58
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,98.77,80.46
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,116.14,94.78
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,133.04,108.45
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,149.59,121.6
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,131.35,105.65
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,117.5,93.52
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,92.55,72.28
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,87.2,67.46
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,87.23,67.16
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,87.21,66.83
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,93.63,71.79
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,150.67,82.6
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,206.8,116.87
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,263.73,160.2
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,320.28,207.08
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,377.03,255.22
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,433.51,303.28
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,489.65,350.19
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,543.86,394.56
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,597.14,437.04
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,648.33,477.35
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,697.88,515.53
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,743.75,550.47
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,787.3,583.18
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,826.64,611.33
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,863.12,637.12
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,895.76,660.34
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,925.16,681.49
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,949.41,699.72
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,970.15,715.8
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,984.8,727.61
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,995.76,737.17
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,1000.65,741.86
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,1001.88,744.32
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,995.8,744.29
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,986.17,742.01
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,981.92,742.79
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,961.45,732.48
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,929.78,714.38
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,895.31,694.02
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,849.89,665.03
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,802.51,633.73
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,747.56,595.49
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,686.53,550.77
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,603.41,486.52
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,522.23,420.31
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,409.42,324.22
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,296.3,188.41
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,127.62,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,3.93,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,12.98,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,23.19,11.62
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,30.17,20.28
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,37.25,27.05
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,40.98,30.6
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,46.81,35.81
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,68.29,54.59
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,90.85,73.98
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,109.35,89.41
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,125.86,102.84
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,108.67,87.6
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,99.18,79.05
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,88.25,69.34
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,80.09,62.05
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,81.83,63.1
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,83.43,64.01
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,84.99,64.95
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,86.39,65.75
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,90.57,68.83
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,147.47,79.47
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,204.22,113.58
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,261.66,156.87
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,318.75,203.78
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,375.88,251.79
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,432.78,299.64
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,489.22,346.17
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,543.38,389.76
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,596.45,431.26
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,647.61,470.51
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,697.03,507.49
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,742.78,541.12
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,786.12,572.4
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,826.67,600.4
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,864.48,626.04
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,897.7,648.5
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,927.72,668.91
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,952.55,686.43
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,973.88,701.82
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,988.74,713.03
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,999.9,722.06
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,1004.95,726.72
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,1006.32,729.22
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,999.28,728.61
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,988.65,725.81
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,983.94,726.32
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,962.85,715.92
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,932.02,698.8
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,898.37,679.46
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,852.3,651.71
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,804.23,621.56
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,748.07,583.79
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,685.38,539.23
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,600.68,476.02
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,518.03,410.61
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,404.1,315.68
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,288.76,176.86
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,117.77,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,12.98,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,22.36,10.61
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,29.36,19.49
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,36.46,26.26
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,31.97,22.57
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,27.49,18.67
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,43.51,32.7
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,58.02,45.19
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,82.64,66.17
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,106.42,86.0
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,124.06,100.28
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,144.38,116.57
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,115.52,91.85
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,103.21,81.11
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,92.2,71.52
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,84.54,64.77
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,86.6,66.13
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,88.46,67.31
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,91.88,69.75
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,149.18,81.25
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,205.51,114.69
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,262.64,157.46
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,319.96,204.36
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,377.49,252.57
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,434.09,299.82
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,490.23,345.67
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,544.99,389.37
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,598.76,431.02
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,649.79,469.85
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,699.04,506.36
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,744.51,539.5
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,787.56,570.26
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,827.46,597.46
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,864.54,622.03
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,897.8,643.78
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,927.88,663.45
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,951.4,679.81
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,971.35,694.05
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,986.3,705.05
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,997.59,713.9
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,1001.71,717.91
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,1002.13,719.78
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,994.82,719.19
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,997.41,725.23
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,977.13,715.93
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,953.51,704.51
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,920.66,686.4
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,885.01,666.05
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,843.88,642.06
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,794.95,611.62
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,729.26,567.68
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,663.33,521.29
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,575.62,456.06
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,489.83,388.42
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,373.58,291.63
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,258.26,152.66
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,100.82,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,13.38,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,22.87,10.52
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,32.74,22.29
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,40.78,29.96
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,41.76,31.13
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,41.83,31.26
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,56.13,43.71
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,73.73,58.78
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,95.72,77.32
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,117.19,95.04
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,124.88,100.88
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,133.64,107.54
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,104.25,82.44
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,84.46,65.51
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,83.49,64.34
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,92.34,71.26
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,94.1,72.29
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,95.65,73.15
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,96.9,73.8
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,151.95,84.79
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,206.81,117.01
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,262.48,158.36
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,318.25,203.59
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,374.22,250.05
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,428.63,296.35
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,481.54,339.9
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,532.94,380.55
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,584.72,420.51
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,627.36,452.87
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,670.32,484.05
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,718.48,518.96
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,759.55,548.72
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,791.55,571.5
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,828.83,597.23
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,860.06,618.97
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,888.35,638.42
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,914.95,656.35
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,947.71,678.29
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,970.97,694.28
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,976.7,699.2
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,988.14,707.95
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,981.77,705.36
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,981.78,708.91
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,978.13,710.2
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,958.62,702.16
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,935.81,691.9
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,901.4,673.42
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,871.44,657.57
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,821.97,628.71
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,770.86,597.42
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,703.37,552.34
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,635.65,504.55
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,544.91,436.02
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,456.29,365.24
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,341.3,268.2
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,228.63,129.95
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,85.0,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,12.59,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,21.82,9.29
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,33.31,22.73
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,44.71,33.36
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,55.96,43.57
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,67.44,53.75
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,80.0,64.59
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,92.24,74.91
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,93.98,75.95
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,97.79,78.71
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,102.49,82.14
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,108.15,86.31
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,110.51,87.66
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,112.68,88.83
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,121.02,95.08
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,128.54,100.59
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,144.01,112.4
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,156.72,121.81
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,167.74,129.78
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,224.93,154.32
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,237.82,153.35
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,272.63,172.77
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,320.44,207.5
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,371.91,246.94
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,424.93,290.35
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,478.09,333.08
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,529.22,373.31
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,579.37,411.65
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,627.25,448.08
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,673.55,482.56
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,723.49,518.1
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,761.92,545.38
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,799.95,573.42
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,835.4,599.52
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,865.97,621.32
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,893.43,641.13
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,913.23,656.41
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,929.44,669.57
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,938.19,678.06
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,943.17,684.3
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,951.83,691.38
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,947.98,690.35
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,936.38,687.78
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,921.35,682.99
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,899.49,671.92
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,874.48,658.64
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,842.1,639.8
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,807.13,618.79
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,759.44,588.25
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,710.05,555.5
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,647.02,511.44
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,583.59,464.98
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,494.95,396.61
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,416.94,333.18
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,317.8,247.93
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,213.72,114.38
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,79.3,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,10.23,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,18.94,6.78
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,33.0,22.3
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,46.97,35.12
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,60.12,46.93
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,73.21,58.41
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,80.8,64.85
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,88.68,71.33
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,93.71,75.19
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,98.65,78.87
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,100.7,80.05
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,103.35,81.7
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,103.54,81.29
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,103.76,80.92
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,102.7,79.5
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,101.72,78.18
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,99.09,75.61
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,105.31,80.2
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,101.31,76.57
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,146.46,83.16
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,198.23,113.2
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,251.07,151.97
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,303.8,194.32
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,357.03,238.19
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,410.54,282.52
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,461.24,324.15
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,510.61,363.96
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,559.25,402.24
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,605.94,438.49
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,651.49,473.14
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,683.26,496.04
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,707.64,513.02
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,712.49,517.24
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,709.02,515.51
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,694.35,504.68
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,657.82,478.65
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,679.07,495.97
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,699.14,512.34
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,815.79,598.96
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,912.43,667.87
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,925.71,677.49
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,935.39,685.4
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,924.97,682.47
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,911.13,677.42
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,895.03,670.19
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,869.47,656.41
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,834.08,635.68
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,796.35,612.86
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,746.38,580.62
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,695.0,546.28
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,627.69,498.44
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,560.41,448.46
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,475.05,381.89
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,388.04,310.87
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,291.44,227.01
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,189.13,94.2
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,68.33,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,11.41,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,20.29,6.98
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,30.73,20.21
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,41.11,29.9
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,49.57,37.58
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,57.95,44.98
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,66.74,52.51
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,75.25,59.61
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,79.67,63.05
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,81.64,64.32
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,83.21,65.21
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,84.79,66.11
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,86.31,66.94
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,87.73,67.7
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,88.92,68.27
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,97.82,75.15
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,100.55,76.98
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,102.97,78.58
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,105.48,80.23
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,153.28,90.57
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,201.15,119.52
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,254.66,160.35
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,304.96,201.14
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,353.93,241.65
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,402.79,280.53
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,457.94,324.26
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,507.56,364.07
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,556.62,402.46
2018,7,21,12,15,794.5,167.5,3.85,33.1,925.5,604.26,439.3
2018,7,21,12,30,804.0,161.0,3.9,33.1,928.0,651.17,474.85
2018,7,21,12,45,814.5,153.0,4.0,33.15,924.5,696.45,508.69
2018,7,21,13,0,825.0,145.0,4.1,33.2,921.0,730.5,534.57
2018,7,21,13,15,822.5,143.5,4.1,33.05,906.5,767.13,561.56
2018,7,21,13,30,820.0,142.0,4.1,32.9,892.0,801.24,585.35
2018,7,21,13,45,816.0,139.5,4.15,32.7,871.0,830.55,606.07
2018,7,21,14,0,812.0,137.0,4.2,32.5,850.0,856.86,624.88
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,891.82,649.46
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,910.38,663.17
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,923.1,673.39
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,932.32,681.49
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,933.61,683.69
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,931.35,683.73
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,922.38,681.53
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,910.01,677.15
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,896.88,671.9
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,874.38,660.19
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,840.15,640.31
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,803.52,618.31
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,755.39,587.17
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,705.79,553.95
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,640.77,508.08
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,575.66,459.98
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,490.44,393.64
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,403.14,322.46
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,302.95,235.58
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,195.93,89.9
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,72.83,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
