Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,15,30,739.0,141.0,3.8,35.2,629.0,941.41,679.34
2018,8,10,15,45,717.0,137.0,3.8,34.1,583.0,925.41,673.75
2018,8,10,16,0,695.0,133.0,3.8,33.0,537.0,905.87,665.86
2018,8,10,16,15,666.5,128.5,3.75,32.15,488.0,875.77,649.81
2018,8,10,16,30,638.0,124.0,3.7,31.3,439.0,842.58,631.41
2018,8,10,16,45,603.5,117.0,3.6,30.45,388.5,797.58,604.13
2018,8,10,17,0,569.0,110.0,3.5,29.6,338.0,750.2,574.42
2018,8,10,17,15,524.5,101.0,3.35,28.45,288.0,688.71,533.9
2018,8,10,17,30,480.0,92.0,3.2,27.3,238.0,619.47,485.92
2018,8,10,17,45,421.0,80.5,3.05,26.1,190.5,542.22,429.58
2018,8,10,18,0,362.0,69.0,2.9,24.9,143.0,466.57,371.4
2018,8,10,18,15,283.5,54.0,2.85,24.0,102.0,370.73,293.94
2018,8,10,18,30,205.0,39.0,2.8,23.1,61.0,279.84,212.56
2018,8,10,18,45,120.5,23.5,2.75,22.15,34.5,166.77,26.28
2018,8,10,19,0,36.0,8.0,2.7,21.2,8.0,34.4,0.0
2018,8,10,19,15,18.0,4.0,2.75,20.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.5,2.9,16.45,6.0,0.0,0.0
2018,8,11,5,30,50.0,11.0,3.0,16.9,12.0,8.65,0.0
2018,8,11,5,45,135.0,27.0,3.15,17.3,40.5,20.35,5.78
2018,8,11,6,0,220.0,43.0,3.3,17.7,69.0,32.26,21.52
2018,8,11,6,15,293.5,58.0,3.3,18.4,111.0,43.31,31.89
2018,8,11,6,30,367.0,73.0,3.3,19.1,153.0,54.24,41.77
2018,8,11,6,45,421.0,86.0,3.3,19.8,201.0,63.48,49.94
2018,8,11,7,0,475.0,99.0,3.3,20.5,249.0,72.55,57.72
2018,8,11,7,15,515.0,109.0,3.35,21.25,298.5,79.3,63.28
2018,8,11,7,30,555.0,119.0,3.4,22.0,348.0,88.36,70.68
2018,8,11,7,45,584.0,128.5,3.45,22.8,397.5,93.61,74.67
2018,8,11,8,0,613.0,138.0,3.5,23.6,447.0,98.62,78.39
2018,8,11,8,15,635.5,145.5,3.5,24.25,494.5,101.9,80.66
2018,8,11,8,30,658.0,153.0,3.5,24.9,542.0,104.98,82.75
2018,8,11,8,45,673.5,160.5,3.5,25.5,585.5,107.68,84.52
2018,8,11,9,0,689.0,168.0,3.5,26.1,629.0,110.15,86.11
2018,8,11,9,15,698.5,176.0,3.55,26.7,668.0,112.51,87.61
2018,8,11,9,30,708.0,184.0,3.6,27.3,707.0,114.62,88.91
2018,8,11,9,45,712.0,192.5,3.6,27.9,740.0,116.59,90.11
2018,8,11,10,0,716.0,201.0,3.6,28.5,773.0,140.45,91.02
2018,8,11,10,15,723.5,205.0,3.65,28.85,801.0,192.6,116.15
2018,8,11,10,30,731.0,209.0,3.7,29.2,829.0,246.08,153.04
2018,8,11,10,45,735.5,212.5,3.7,29.55,850.5,299.71,195.31
2018,8,11,11,0,740.0,216.0,3.7,29.9,872.0,353.97,239.98
2018,8,11,11,15,743.0,218.5,3.75,30.0,886.5,407.52,284.71
2018,8,11,11,30,746.0,221.0,3.8,30.1,901.0,461.1,328.91
2018,8,11,11,45,747.0,222.5,3.85,30.2,908.0,512.91,370.92
2018,8,11,12,0,748.0,224.0,3.9,30.3,915.0,564.07,411.41
2018,8,11,12,15,752.0,221.5,3.95,30.25,915.5,613.13,449.71
2018,8,11,12,30,756.0,219.0,4.0,30.2,916.0,661.08,486.4
2018,8,11,12,45,759.0,214.0,4.1,30.1,908.5,704.95,519.83
2018,8,11,13,0,762.0,209.0,4.2,30.0,901.0,746.87,551.39
2018,8,11,13,15,743.5,214.0,4.2,29.75,879.5,778.84,575.33
2018,8,11,13,30,725.0,219.0,4.2,29.5,858.0,807.18,596.49
2018,8,11,13,45,705.0,222.0,4.25,29.2,830.0,828.75,613.18
2018,8,11,14,0,685.0,225.0,4.3,28.9,802.0,846.39,627.12
2018,8,11,14,15,699.5,211.0,4.25,28.5,782.0,875.38,649.44
2018,8,11,14,30,714.0,197.0,4.2,28.1,762.0,901.58,669.25
2018,8,11,14,45,702.0,192.5,4.2,27.65,726.5,909.15,676.6
2018,8,11,15,0,690.0,188.0,4.2,27.2,691.0,913.02,681.74
2018,8,11,15,15,677.0,181.5,4.2,27.2,651.5,910.15,681.28
2018,8,11,15,30,664.0,175.0,4.2,27.2,612.0,903.64,678.53
2018,8,11,15,45,645.0,168.0,4.1,26.1,567.5,886.97,671.37
2018,8,11,16,0,626.0,161.0,4.0,25.0,523.0,866.81,661.81
2018,8,11,16,15,602.5,152.0,3.9,24.4,475.0,836.64,643.84
2018,8,11,16,30,579.0,143.0,3.8,23.8,427.0,803.39,623.47
2018,8,11,16,45,548.0,133.0,3.75,23.2,378.0,750.07,588.37
2018,8,11,17,0,517.0,123.0,3.7,22.6,329.0,704.79,558.33
2018,8,11,17,15,474.5,112.0,3.6,21.95,280.0,645.53,516.63
2018,8,11,17,30,432.0,101.0,3.5,21.3,231.0,585.81,472.97
2018,8,11,17,45,376.5,86.5,3.4,20.65,184.0,509.14,414.08
2018,8,11,18,0,321.0,72.0,3.3,20.0,137.0,433.82,353.41
2018,8,11,18,15,247.0,55.0,3.25,19.45,96.5,340.55,274.82
2018,8,11,18,30,173.0,38.0,3.2,18.9,56.0,251.66,192.45
2018,8,11,18,45,100.5,22.5,3.15,18.35,31.5,147.07,0.0
2018,8,11,19,0,28.0,7.0,3.1,17.8,7.0,27.34,0.0
2018,8,11,19,15,14.0,3.5,3.05,17.55,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.2,15.7,10.0,7.08,0.0
2018,8,12,5,45,114.0,25.5,2.4,16.2,37.0,19.2,4.1
2018,8,12,6,0,188.0,42.0,2.6,16.7,64.0,31.39,20.8
2018,8,12,6,15,261.5,58.5,2.55,17.45,105.5,43.43,32.1
2018,8,12,6,30,335.0,75.0,2.5,18.2,147.0,55.31,42.85
2018,8,12,6,45,393.0,87.5,2.45,18.9,194.5,64.17,50.72
2018,8,12,7,0,451.0,100.0,2.4,19.6,242.0,72.89,58.22
2018,8,12,7,15,497.0,109.5,2.4,20.45,292.0,79.36,63.53
2018,8,12,7,30,543.0,119.0,2.4,21.3,342.0,85.7,68.58
2018,8,12,7,45,580.5,125.5,2.35,22.15,392.0,91.54,73.08
2018,8,12,8,0,618.0,132.0,2.3,23.0,442.0,94.76,75.29
2018,8,12,8,15,646.5,136.5,2.35,23.85,490.0,96.38,76.12
2018,8,12,8,30,675.0,141.0,2.4,24.7,538.0,97.95,76.92
2018,8,12,8,45,699.0,144.5,2.4,25.6,584.0,98.74,77.05
2018,8,12,9,0,723.0,148.0,2.4,26.5,630.0,99.49,77.16
2018,8,12,9,15,742.0,150.0,2.5,27.35,671.5,99.2,76.46
2018,8,12,9,30,761.0,152.0,2.6,28.2,713.0,107.73,82.95
2018,8,12,9,45,777.0,152.5,2.65,29.0,749.0,106.42,81.44
2018,8,12,10,0,793.0,153.0,2.7,29.8,785.0,127.01,79.33
2018,8,12,10,15,803.0,154.0,2.8,30.3,814.0,180.62,103.48
2018,8,12,10,30,813.0,155.0,2.9,30.8,843.0,235.63,140.71
2018,8,12,10,45,821.0,155.5,3.05,31.35,866.0,291.08,184.1
2018,8,12,11,0,829.0,156.0,3.2,31.9,889.0,347.26,230.27
2018,8,12,11,15,832.5,156.5,3.3,32.2,903.0,402.38,276.3
2018,8,12,11,30,836.0,157.0,3.4,32.5,917.0,457.28,321.53
2018,8,12,11,45,837.5,157.5,3.55,32.85,924.0,510.83,364.77
2018,8,12,12,0,839.0,158.0,3.7,33.2,931.0,563.51,406.23
2018,8,12,12,15,837.0,159.0,3.75,33.25,929.5,613.45,444.93
2018,8,12,12,30,835.0,160.0,3.8,33.3,928.0,661.72,481.48
2018,8,12,12,45,830.0,161.0,3.9,33.4,919.0,706.06,514.53
2018,8,12,13,0,825.0,162.0,4.0,33.5,910.0,747.98,545.26
2018,8,12,13,15,820.5,161.5,4.05,33.35,894.0,786.38,573.52
2018,8,12,13,30,816.0,161.0,4.1,33.2,878.0,821.94,599.52
2018,8,12,13,45,809.5,159.0,4.15,33.0,854.5,851.46,620.4
2018,8,12,14,0,803.0,157.0,4.2,32.8,831.0,877.64,639.15
2018,8,12,14,15,794.5,154.0,4.25,32.4,801.0,897.63,654.44
2018,8,12,14,30,786.0,151.0,4.3,32.0,771.0,913.99,667.54
2018,8,12,14,45,774.0,148.0,4.3,31.6,735.0,923.35,675.95
2018,8,12,15,0,762.0,145.0,4.3,31.2,699.0,928.92,682.06
2018,8,12,15,15,744.5,142.0,4.3,31.2,657.0,933.49,686.61
2018,8,12,15,30,727.0,139.0,4.3,31.2,615.0,926.68,683.71
2018,8,12,15,45,683.5,137.5,4.25,29.95,559.5,891.71,665.1
2018,8,12,16,0,640.0,136.0,4.2,28.7,504.0,853.04,643.74
2018,8,12,16,15,643.0,125.5,4.1,27.9,467.0,847.84,643.99
2018,8,12,16,30,646.0,115.0,4.0,27.1,430.0,839.45,641.81
2018,8,12,16,45,617.5,107.5,3.95,26.3,381.0,799.87,617.65
2018,8,12,17,0,589.0,100.0,3.9,25.5,332.0,757.87,591.19
2018,8,12,17,15,548.5,91.5,3.75,24.45,283.0,700.82,552.82
2018,8,12,17,30,508.0,83.0,3.6,23.4,234.0,642.42,511.76
2018,8,12,17,45,451.0,72.5,3.45,22.35,187.0,565.39,454.23
2018,8,12,18,0,394.0,62.0,3.3,21.3,140.0,485.29,391.22
2018,8,12,18,15,311.0,48.5,3.2,20.55,99.0,386.66,309.74
2018,8,12,18,30,228.0,35.0,3.1,19.8,58.0,293.67,221.87
2018,8,12,18,45,134.0,21.0,3.0,19.05,32.5,170.05,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.3,7.0,36.66,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.0,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,2.3,14.4,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,2.5,14.9,11.0,7.87,0.0
2018,8,13,5,45,146.0,25.0,2.75,15.45,39.0,18.92,2.68
2018,8,13,6,0,238.0,40.0,3.0,16.0,67.0,30.21,19.77
2018,8,13,6,15,317.5,53.5,3.0,16.55,109.0,40.34,29.5
2018,8,13,6,30,397.0,67.0,3.0,17.1,151.0,50.42,38.75
2018,8,13,6,45,408.0,80.5,3.0,17.6,188.0,59.67,47.04
2018,8,13,7,0,419.0,94.0,3.0,18.1,225.0,68.55,54.8
2018,8,13,7,15,503.5,99.0,2.95,18.75,284.5,74.89,60.1
2018,8,13,7,30,588.0,104.0,2.9,19.4,344.0,78.35,62.78
2018,8,13,7,45,625.5,109.0,2.9,20.05,395.0,81.08,64.75
2018,8,13,8,0,663.0,114.0,2.9,20.7,446.0,83.78,66.67
2018,8,13,8,15,687.5,119.0,2.9,21.45,494.0,86.15,68.24
2018,8,13,8,30,712.0,124.0,2.9,22.2,542.0,88.4,69.71
2018,8,13,8,45,730.5,129.0,2.9,22.9,587.0,90.39,70.96
2018,8,13,9,0,749.0,134.0,2.9,23.6,632.0,92.23,72.09
2018,8,13,9,15,756.5,141.0,2.95,24.15,671.0,103.03,80.69
2018,8,13,9,30,764.0,148.0,3.0,24.7,710.0,105.54,82.39
2018,8,13,9,45,767.0,155.5,3.05,25.3,743.0,107.97,84.01
2018,8,13,10,0,770.0,163.0,3.1,25.9,776.0,130.49,84.31
2018,8,13,10,15,777.5,166.5,3.15,26.35,804.5,184.04,109.0
2018,8,13,10,30,785.0,170.0,3.2,26.8,833.0,238.79,146.67
2018,8,13,10,45,790.5,172.0,3.3,27.25,854.5,293.16,189.93
2018,8,13,11,0,796.0,174.0,3.4,27.7,876.0,348.09,235.83
2018,8,13,11,15,798.5,175.5,3.5,27.8,890.0,401.98,281.76
2018,8,13,11,30,801.0,177.0,3.6,27.9,904.0,455.66,326.99
2018,8,13,11,45,800.0,180.0,3.7,28.0,910.5,508.32,370.52
2018,8,13,12,0,799.0,183.0,3.8,28.1,917.0,560.04,412.25
2018,8,13,12,15,802.5,180.0,3.9,28.0,917.0,608.83,451.25
2018,8,13,12,30,806.0,177.0,4.0,27.9,917.0,656.36,488.52
2018,8,13,12,45,808.5,173.5,4.05,27.75,910.0,701.3,523.21
2018,8,13,13,0,811.0,170.0,4.1,27.6,903.0,744.31,555.95
2018,8,13,13,15,805.5,170.0,4.2,27.25,887.0,782.01,585.04
2018,8,13,13,30,800.0,170.0,4.3,26.9,871.0,816.84,611.88
2018,8,13,13,45,792.0,169.0,4.35,26.6,847.5,845.65,633.49
2018,8,13,14,0,784.0,168.0,4.4,26.3,824.0,871.1,652.52
2018,8,13,14,15,774.0,165.5,4.4,25.8,794.0,889.88,667.45
2018,8,13,14,30,764.0,163.0,4.4,25.3,764.0,904.99,680.08
2018,8,13,14,45,750.5,160.0,4.4,24.85,727.5,921.11,693.48
2018,8,13,15,0,737.0,157.0,4.4,24.4,691.0,925.5,699.02
2018,8,13,15,15,721.0,153.0,4.4,24.4,650.0,922.58,698.55
2018,8,13,15,30,705.0,149.0,4.4,24.4,609.0,915.97,695.74
2018,8,13,15,45,683.5,144.5,4.3,23.15,564.0,899.64,689.19
2018,8,13,16,0,662.0,140.0,4.2,21.9,519.0,879.83,680.21
2018,8,13,16,15,635.5,134.0,4.1,21.25,471.0,849.91,662.37
2018,8,13,16,30,609.0,128.0,4.0,20.6,423.0,816.92,642.11
2018,8,13,16,45,574.5,120.0,3.9,19.95,373.0,770.83,611.83
2018,8,13,17,0,540.0,112.0,3.8,19.3,323.0,722.39,579.03
2018,8,13,17,15,496.0,102.0,3.7,18.75,274.0,652.92,528.92
2018,8,13,17,30,452.0,92.0,3.6,18.2,225.0,592.54,483.96
2018,8,13,17,45,393.0,79.0,3.5,17.6,178.0,514.0,422.61
2018,8,13,18,0,334.0,66.0,3.4,17.0,131.0,437.1,359.66
2018,8,13,18,15,255.5,50.5,3.3,16.6,91.5,341.66,277.97
2018,8,13,18,30,177.0,35.0,3.2,16.2,52.0,251.48,189.39
2018,8,13,18,45,99.0,20.0,3.1,15.8,28.5,138.19,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.4,5.0,20.27,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.2,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.45,14.65,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.7,15.1,7.0,5.51,0.0
2018,8,14,5,45,54.0,20.0,2.95,15.5,25.0,15.16,0.0
2018,8,14,6,0,88.0,33.0,3.2,15.9,43.0,24.79,15.13
2018,8,14,6,15,95.0,43.5,3.25,16.35,59.0,32.44,22.62
2018,8,14,6,30,102.0,54.0,3.3,16.8,75.0,39.88,29.53
2018,8,14,6,45,51.0,59.5,3.35,17.2,70.0,44.78,34.01
2018,8,14,7,0,0.0,65.0,3.4,17.6,65.0,49.69,38.34
2018,8,14,7,15,0.0,69.0,3.35,18.0,69.0,52.93,41.08
2018,8,14,7,30,0.0,73.0,3.3,18.4,73.0,56.03,43.61
2018,8,14,7,45,0.0,81.0,3.3,18.85,81.0,62.24,48.78
2018,8,14,8,0,0.0,89.0,3.3,19.3,89.0,68.26,53.71
2018,8,14,8,15,0.0,103.0,3.3,19.75,103.0,78.48,62.19
2018,8,14,8,30,0.0,117.0,3.3,20.2,117.0,88.61,70.48
2018,8,14,8,45,0.0,132.0,3.25,20.65,132.0,99.33,79.2
2018,8,14,9,0,0.0,147.0,3.2,21.1,147.0,109.94,87.72
2018,8,14,9,15,1.5,160.0,3.2,21.55,161.0,119.13,94.99
2018,8,14,9,30,3.0,173.0,3.2,22.0,175.0,128.23,102.14
2018,8,14,9,45,5.5,191.5,3.2,22.4,195.5,140.92,112.21
2018,8,14,10,0,8.0,210.0,3.2,22.8,216.0,153.97,116.96
2018,8,14,10,15,19.0,252.0,3.25,23.15,267.5,184.6,139.85
2018,8,14,10,30,30.0,294.0,3.3,23.5,319.0,204.94,154.53
2018,8,14,10,45,61.5,348.5,3.3,23.85,402.0,250.74,187.99
2018,8,14,11,0,93.0,403.0,3.3,24.2,485.0,301.72,225.39
2018,8,14,11,15,143.5,424.0,3.35,24.45,553.0,337.16,251.08
2018,8,14,11,30,194.0,445.0,3.4,24.7,621.0,388.69,289.29
2018,8,14,11,45,255.0,432.0,3.45,24.95,665.0,425.77,317.2
2018,8,14,12,0,316.0,419.0,3.5,25.2,709.0,475.0,354.37
2018,8,14,12,15,536.0,311.5,3.6,25.25,802.5,555.1,415.51
2018,8,14,12,30,756.0,204.0,3.7,25.3,896.0,648.75,486.99
2018,8,14,12,45,783.0,188.0,3.75,25.35,899.0,695.26,522.66
2018,8,14,13,0,810.0,172.0,3.8,25.4,902.0,745.01,560.25
2018,8,14,13,15,815.0,165.5,3.85,25.2,889.0,785.2,590.88
2018,8,14,13,30,820.0,159.0,3.9,25.0,876.0,822.96,619.52
2018,8,14,13,45,816.0,156.0,3.95,24.8,853.5,853.77,641.89
2018,8,14,14,0,812.0,153.0,4.0,24.6,831.0,881.34,662.15
2018,8,14,14,15,804.5,150.0,4.0,24.25,801.0,902.4,678.24
2018,8,14,14,30,797.0,147.0,4.0,23.9,771.0,919.86,692.06
2018,8,14,14,45,787.0,143.5,4.05,23.5,735.5,930.79,702.02
2018,8,14,15,0,777.0,140.0,4.1,23.1,700.0,937.95,709.65
2018,8,14,15,15,762.0,136.0,4.1,23.1,658.5,935.9,709.79
2018,8,14,15,30,747.0,132.0,4.1,23.1,617.0,938.04,713.06
2018,8,14,15,45,728.5,127.0,4.1,22.05,571.5,924.26,708.32
2018,8,14,16,0,710.0,122.0,4.1,21.0,526.0,906.95,701.22
2018,8,14,16,15,686.0,116.0,4.05,20.4,477.5,879.48,685.4
2018,8,14,16,30,662.0,110.0,4.0,19.8,429.0,848.93,667.17
2018,8,14,16,45,629.0,104.0,3.95,19.25,379.0,806.51,639.78
2018,8,14,17,0,596.0,98.0,3.9,18.7,329.0,761.71,609.9
2018,8,14,17,15,551.5,90.0,3.8,18.2,279.0,701.21,566.78
2018,8,14,17,30,507.0,82.0,3.7,17.7,229.0,639.42,520.96
2018,8,14,17,45,444.5,71.5,3.6,17.15,181.5,557.19,456.98
2018,8,14,18,0,382.0,61.0,3.5,16.6,134.0,473.18,388.43
2018,8,14,18,15,276.5,46.5,3.4,16.25,91.0,353.78,287.7
2018,8,14,18,30,171.0,32.0,3.3,15.9,48.0,241.43,178.61
2018,8,14,18,45,96.0,18.0,3.15,15.5,26.0,92.05,0.0
2018,8,14,19,0,21.0,4.0,3.0,15.1,4.0,3.15,0.0
2018,8,14,19,15,10.5,2.0,2.9,15.0,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.0,2.2,14.8,2.0,0.0,0.0
2018,8,15,5,30,16.0,4.0,2.4,15.2,4.0,3.15,0.0
2018,8,15,5,45,31.0,9.0,2.55,15.65,11.5,7.1,0.0
2018,8,15,6,0,46.0,14.0,2.7,16.1,19.0,11.0,3.53
2018,8,15,6,15,30.5,19.5,2.7,16.55,23.5,15.67,8.01
2018,8,15,6,30,15.0,25.0,2.7,17.0,28.0,19.79,11.83
2018,8,15,6,45,7.5,33.5,2.7,17.5,35.0,26.48,17.83
2018,8,15,7,0,0.0,42.0,2.7,18.0,42.0,32.08,22.77
2018,8,15,7,15,0.0,50.5,2.65,18.55,50.5,38.63,28.45
2018,8,15,7,30,0.0,59.0,2.6,19.1,59.0,45.2,34.05
2018,8,15,7,45,0.0,72.0,2.6,19.65,72.0,55.27,42.59
2018,8,15,8,0,0.0,85.0,2.6,20.2,85.0,65.37,51.03
2018,8,15,8,15,0.0,105.0,2.6,20.75,105.0,79.88,63.13
2018,8,15,8,30,0.0,125.0,2.6,21.3,125.0,94.15,74.85
2018,8,15,8,45,1.5,150.0,2.6,21.85,151.0,111.62,89.1
2018,8,15,9,0,3.0,175.0,2.6,22.4,177.0,128.77,102.88
2018,8,15,9,15,7.0,201.5,2.65,22.9,206.5,146.63,117.12
2018,8,15,9,30,11.0,228.0,2.7,23.4,236.0,164.14,130.91
2018,8,15,9,45,19.5,264.0,2.7,23.95,279.0,187.24,149.03
2018,8,15,10,0,28.0,300.0,2.7,24.5,322.0,195.43,147.69
2018,8,15,10,15,56.0,342.5,2.8,24.9,389.0,227.84,170.33
2018,8,15,10,30,84.0,385.0,2.9,25.3,456.0,264.86,196.35
2018,8,15,10,45,187.5,391.0,3.0,25.7,554.5,293.76,213.81
2018,8,15,11,0,291.0,397.0,3.1,26.1,653.0,337.23,243.82
2018,8,15,11,15,481.5,315.0,3.2,26.3,746.5,376.81,271.14
2018,8,15,11,30,672.0,233.0,3.3,26.5,840.0,436.92,316.39
2018,8,15,11,45,776.0,178.0,3.35,26.7,884.0,494.98,362.48
2018,8,15,12,0,880.0,123.0,3.4,26.9,928.0,556.26,411.1
2018,8,15,12,15,879.0,124.0,3.5,26.95,927.5,606.45,451.33
2018,8,15,12,30,878.0,125.0,3.6,27.0,927.0,654.99,489.39
2018,8,15,12,45,875.0,125.0,3.65,27.0,918.0,699.54,523.73
2018,8,15,13,0,872.0,125.0,3.7,27.0,909.0,741.77,555.73
2018,8,15,13,15,869.0,124.0,3.8,26.8,893.5,780.64,585.4
2018,8,15,13,30,866.0,123.0,3.9,26.6,878.0,816.76,611.48
2018,8,15,13,45,861.0,121.5,3.95,26.45,855.0,847.84,633.81
2018,8,15,14,0,856.0,120.0,4.0,26.3,832.0,875.71,654.05
2018,8,15,14,15,848.5,117.5,4.05,25.9,802.0,897.05,670.62
2018,8,15,14,30,841.0,115.0,4.1,25.5,772.0,914.83,684.98
2018,8,15,14,45,831.5,113.0,4.15,25.1,736.5,927.63,696.18
2018,8,15,15,0,822.0,111.0,4.2,24.7,701.0,949.92,714.09
2018,8,15,15,15,808.0,108.0,4.2,24.7,659.5,950.12,715.7
2018,8,15,15,30,794.0,105.0,4.2,24.7,618.0,946.52,715.03
2018,8,15,15,45,777.0,101.5,4.15,23.55,573.0,935.6,712.43
2018,8,15,16,0,760.0,98.0,4.1,22.4,528.0,921.07,707.41
2018,8,15,16,15,737.5,93.5,4.05,21.8,479.5,896.3,693.67
2018,8,15,16,30,715.0,89.0,4.0,21.2,431.0,868.3,677.51
2018,8,15,16,45,683.5,84.5,3.95,20.6,381.0,835.23,657.33
2018,8,15,17,0,652.0,80.0,3.9,20.0,331.0,793.54,630.23
2018,8,15,17,15,608.5,74.0,3.8,19.45,280.5,736.08,590.03
2018,8,15,17,30,565.0,68.0,3.7,18.9,230.0,677.47,547.24
2018,8,15,17,45,501.5,60.0,3.6,18.3,182.0,596.79,485.19
2018,8,15,18,0,438.0,52.0,3.5,17.7,134.0,516.95,420.44
2018,8,15,18,15,344.0,41.0,3.4,17.35,93.0,408.51,328.67
2018,8,15,18,30,250.0,30.0,3.3,17.0,52.0,305.61,220.33
2018,8,15,18,45,141.0,17.5,3.15,16.6,28.5,127.99,0.0
2018,8,15,19,0,32.0,5.0,3.0,16.2,5.0,0.0,0.0
2018,8,15,19,15,16.0,2.5,2.95,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,1.35,13.65,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,1.6,14.3,9.0,6.29,0.0
2018,8,16,5,45,188.0,21.0,1.9,14.95,38.0,17.26,0.0
2018,8,16,6,0,311.0,34.0,2.2,15.6,67.0,27.96,17.57
2018,8,16,6,15,384.0,44.0,2.25,16.2,107.5,35.85,25.55
2018,8,16,6,30,457.0,54.0,2.3,16.8,148.0,43.68,32.83
2018,8,16,6,45,359.0,77.5,2.3,17.35,164.0,57.14,44.85
2018,8,16,7,0,261.0,101.0,2.3,17.9,180.0,72.54,58.33
2018,8,16,7,15,275.5,120.0,2.35,18.55,217.5,84.74,68.72
2018,8,16,7,30,290.0,139.0,2.4,19.2,255.0,96.51,78.53
2018,8,16,7,45,409.5,138.0,2.4,19.8,326.5,94.42,76.28
2018,8,16,8,0,529.0,137.0,2.4,20.4,398.0,95.29,76.58
2018,8,16,8,15,645.0,119.5,2.45,21.1,471.0,85.7,67.97
2018,8,16,8,30,761.0,102.0,2.5,21.8,544.0,82.66,64.99
2018,8,16,8,45,793.0,100.0,2.55,22.45,593.0,81.23,63.41
2018,8,16,9,0,825.0,98.0,2.6,23.1,642.0,80.02,62.05
2018,8,16,9,15,833.5,102.5,2.6,23.8,681.5,91.65,71.39
2018,8,16,9,30,842.0,107.0,2.6,24.5,721.0,94.02,72.96
2018,8,16,9,45,846.0,112.0,2.6,25.15,754.5,96.29,74.47
2018,8,16,10,0,850.0,117.0,2.6,25.8,788.0,116.13,73.55
2018,8,16,10,15,858.0,117.5,2.55,26.45,816.5,171.31,96.65
2018,8,16,10,30,866.0,118.0,2.5,27.1,845.0,227.4,134.36
2018,8,16,10,45,872.0,119.0,2.5,27.7,867.0,284.05,179.19
2018,8,16,11,0,878.0,120.0,2.5,28.3,889.0,341.01,226.73
2018,8,16,11,15,881.5,120.5,2.5,28.85,903.5,396.9,273.87
2018,8,16,11,30,885.0,121.0,2.5,29.4,918.0,452.4,319.88
2018,8,16,11,45,887.5,121.0,2.55,29.95,925.5,506.5,363.71
2018,8,16,12,0,890.0,121.0,2.6,30.5,933.0,559.66,405.48
2018,8,16,12,15,888.0,121.5,2.7,30.8,931.5,609.44,444.16
2018,8,16,12,30,886.0,122.0,2.8,31.1,930.0,657.41,480.48
2018,8,16,12,45,881.5,123.0,2.95,31.4,920.5,702.05,513.8
2018,8,16,13,0,877.0,124.0,3.1,31.7,911.0,744.27,544.74
2018,8,16,13,15,874.0,123.0,3.2,31.6,895.0,783.35,573.56
2018,8,16,13,30,871.0,122.0,3.3,31.5,879.0,819.64,598.87
2018,8,16,13,45,865.5,121.0,3.4,31.45,856.0,850.92,620.74
2018,8,16,14,0,860.0,120.0,3.5,31.4,833.0,878.96,640.58
2018,8,16,14,15,853.5,117.0,3.55,31.15,803.0,900.84,656.7
2018,8,16,14,30,847.0,114.0,3.6,30.9,773.0,919.15,670.68
2018,8,16,14,45,838.0,111.5,3.65,30.6,737.5,932.0,681.39
2018,8,16,15,0,829.0,109.0,3.7,30.3,702.0,954.16,698.49
2018,8,16,15,15,815.0,106.0,3.7,30.3,660.0,954.41,700.09
2018,8,16,15,30,801.0,103.0,3.7,30.3,618.0,950.83,699.48
2018,8,16,15,45,785.0,99.5,3.7,29.25,573.0,940.92,697.76
2018,8,16,16,0,769.0,96.0,3.7,28.2,528.0,927.39,693.7
2018,8,16,16,15,747.5,91.5,3.65,27.45,479.5,903.59,681.5
2018,8,16,16,30,726.0,87.0,3.6,26.7,431.0,876.53,666.91
2018,8,16,16,45,696.0,82.0,3.55,25.9,380.5,843.9,648.18
2018,8,16,17,0,666.0,77.0,3.5,25.1,330.0,802.84,622.81
2018,8,16,17,15,623.0,71.0,3.4,24.05,279.5,745.65,585.0
2018,8,16,17,30,580.0,65.0,3.3,23.0,229.0,687.33,544.44
2018,8,16,17,45,518.0,57.0,3.2,22.0,181.0,607.84,485.25
2018,8,16,18,0,456.0,49.0,3.1,21.0,133.0,529.24,423.15
2018,8,16,18,15,360.0,39.0,3.0,20.2,92.0,420.03,332.41
2018,8,16,18,30,264.0,29.0,2.9,19.4,51.0,313.7,216.17
2018,8,16,18,45,149.0,17.0,2.8,18.65,27.5,133.89,0.0
2018,8,16,19,0,34.0,5.0,2.7,17.9,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.65,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.0,1.25,14.8,4.5,0.0,0.0
2018,8,17,5,30,74.0,8.0,1.5,15.4,9.0,6.29,0.0
2018,8,17,5,45,206.0,19.5,1.75,16.0,37.5,16.04,0.0
2018,8,17,6,0,338.0,31.0,2.0,16.6,66.0,25.59,15.39
2018,8,17,6,15,386.5,39.0,1.95,17.3,100.5,31.84,21.94
2018,8,17,6,30,435.0,47.0,1.9,18.0,135.0,38.02,27.72
2018,8,17,6,45,234.5,77.5,1.9,18.7,126.5,56.92,44.41
2018,8,17,7,0,34.0,108.0,1.9,19.4,118.0,76.83,61.69
2018,8,17,7,15,281.0,105.0,1.85,20.25,215.5,75.61,60.36
2018,8,17,7,30,528.0,102.0,1.8,21.1,313.0,76.18,60.49
2018,8,17,7,45,651.5,89.0,1.75,22.0,385.0,68.23,53.28
2018,8,17,8,0,775.0,76.0,1.7,22.9,457.0,66.52,51.44
2018,8,17,8,15,796.5,79.0,1.7,23.85,506.0,68.73,52.92
2018,8,17,8,30,818.0,82.0,1.7,24.8,555.0,79.04,61.16
2018,8,17,8,45,833.5,85.0,1.65,25.75,600.5,81.53,62.77
2018,8,17,9,0,849.0,88.0,1.6,26.7,646.0,83.85,64.25
2018,8,17,9,15,861.5,89.5,1.65,27.7,686.5,85.06,64.8
2018,8,17,9,30,874.0,91.0,1.7,28.7,727.0,86.16,65.27
2018,8,17,9,45,883.5,93.0,1.75,29.7,762.5,87.32,65.79
2018,8,17,10,0,893.0,95.0,1.8,30.7,798.0,105.7,63.98
2018,8,17,10,15,899.5,96.0,1.85,31.45,826.5,163.22,87.14
2018,8,17,10,30,906.0,97.0,1.9,32.2,855.0,221.5,125.36
2018,8,17,10,45,911.5,97.5,1.95,32.95,877.5,279.78,170.42
2018,8,17,11,0,917.0,98.0,2.0,33.7,900.0,338.26,218.11
2018,8,17,11,15,920.5,99.0,2.05,34.35,915.0,396.35,265.88
2018,8,17,11,30,924.0,100.0,2.1,35.0,930.0,453.98,312.43
2018,8,17,11,45,926.0,100.0,2.2,35.65,937.5,509.56,356.34
2018,8,17,12,0,928.0,100.0,2.3,36.3,945.0,564.04,398.05
2018,8,17,12,15,927.0,100.5,2.4,36.55,944.0,615.85,437.3
2018,8,17,12,30,926.0,101.0,2.5,36.8,943.0,665.83,474.2
2018,8,17,12,45,923.0,101.5,2.55,37.0,934.0,712.42,507.74
2018,8,17,13,0,920.0,102.0,2.6,37.2,925.0,756.57,538.88
2018,8,17,13,15,917.0,101.5,2.7,37.15,909.0,797.2,567.11
2018,8,17,13,30,914.0,101.0,2.8,37.1,893.0,834.96,592.47
2018,8,17,13,45,909.5,100.0,2.9,37.0,870.0,867.96,614.91
2018,8,17,14,0,905.0,99.0,3.0,36.9,847.0,897.66,635.36
2018,8,17,14,15,898.5,97.5,3.05,36.6,817.0,921.66,652.49
2018,8,17,14,30,892.0,96.0,3.1,36.3,787.0,942.04,667.53
2018,8,17,14,45,883.0,94.0,3.15,36.0,751.0,955.85,678.59
2018,8,17,15,0,874.0,92.0,3.2,35.7,715.0,965.87,687.49
2018,8,17,15,15,861.0,90.0,3.2,35.7,673.0,968.18,690.47
2018,8,17,15,30,848.0,88.0,3.2,35.7,631.0,966.72,691.27
2018,8,17,15,45,832.5,85.0,3.25,34.65,585.0,957.84,690.82
2018,8,17,16,0,817.0,82.0,3.3,33.6,539.0,957.88,696.32
2018,8,17,16,15,795.5,79.0,3.3,32.8,489.5,935.81,686.25
2018,8,17,16,30,774.0,76.0,3.3,32.0,440.0,910.43,673.93
2018,8,17,16,45,744.0,72.0,3.3,31.2,388.5,872.13,652.47
2018,8,17,17,0,714.0,68.0,3.3,30.4,337.0,831.19,628.44
2018,8,17,17,15,671.0,63.5,3.2,29.15,285.5,774.57,592.75
2018,8,17,17,30,628.0,59.0,3.1,27.9,234.0,724.17,559.51
2018,8,17,17,45,564.0,52.0,3.0,26.7,184.5,643.3,501.32
2018,8,17,18,0,500.0,45.0,2.9,25.5,135.0,563.48,440.05
2018,8,17,18,15,400.0,36.0,2.8,24.55,93.0,451.28,348.64
2018,8,17,18,30,300.0,27.0,2.7,23.6,51.0,339.14,218.74
2018,8,17,18,45,162.0,15.5,2.6,22.6,27.0,143.01,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.6,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.1,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,1.35,15.4,4.5,0.0,0.0
2018,8,18,5,30,79.0,9.0,1.6,16.1,9.0,7.08,0.0
2018,8,18,5,45,220.5,20.5,1.9,16.8,38.5,16.98,0.0
2018,8,18,6,0,362.0,32.0,2.2,17.5,68.0,26.57,15.95
2018,8,18,6,15,456.0,40.0,2.15,18.3,113.0,33.12,22.9
2018,8,18,6,30,550.0,48.0,2.1,19.1,158.0,39.81,29.11
2018,8,18,6,45,609.5,54.0,2.05,19.85,209.5,44.73,33.57
2018,8,18,7,0,669.0,60.0,2.0,20.6,261.0,53.79,41.43
2018,8,18,7,15,709.5,64.5,2.0,21.8,314.0,57.65,44.52
2018,8,18,7,30,750.0,69.0,2.0,23.0,367.0,61.5,47.49
2018,8,18,7,45,778.5,73.0,1.95,24.2,419.5,64.73,49.84
2018,8,18,8,0,807.0,77.0,1.9,25.4,472.0,67.9,52.08
2018,8,18,8,15,827.5,80.5,1.9,26.5,522.0,70.47,53.79
2018,8,18,8,30,848.0,84.0,1.9,27.6,572.0,81.01,62.09
2018,8,18,8,45,863.5,86.5,1.85,28.7,618.5,83.22,63.41
2018,8,18,9,0,879.0,89.0,1.8,29.8,665.0,85.29,64.6
2018,8,18,9,15,879.0,96.5,1.85,30.7,703.5,89.63,67.69
2018,8,18,9,30,879.0,104.0,1.9,31.6,742.0,93.59,70.45
2018,8,18,9,45,872.5,115.0,1.95,32.45,774.0,98.78,74.19
2018,8,18,10,0,866.0,126.0,2.0,33.3,806.0,119.52,74.73
2018,8,18,10,15,874.5,127.0,2.1,33.95,835.5,176.34,97.13
2018,8,18,10,30,883.0,128.0,2.2,34.6,865.0,234.15,134.42
2018,8,18,10,45,889.0,129.5,2.25,35.25,888.0,292.45,178.85
2018,8,18,11,0,895.0,131.0,2.3,35.9,911.0,351.09,226.03
2018,8,18,11,15,898.5,131.5,2.4,36.4,926.0,408.37,272.83
2018,8,18,11,30,902.0,132.0,2.5,36.9,941.0,465.24,318.61
2018,8,18,11,45,903.5,132.5,2.6,37.4,948.0,520.56,362.13
2018,8,18,12,0,905.0,133.0,2.7,37.9,955.0,574.83,403.58
2018,8,18,12,15,900.0,136.0,2.8,37.95,952.5,625.87,442.35
2018,8,18,12,30,895.0,139.0,2.9,38.0,950.0,674.88,478.72
2018,8,18,12,45,886.0,142.5,3.0,38.1,939.0,719.37,511.09
2018,8,18,13,0,877.0,146.0,3.1,38.2,928.0,761.12,540.93
2018,8,18,13,15,873.5,144.5,3.2,38.0,911.5,800.16,569.3
2018,8,18,13,30,870.0,143.0,3.3,37.8,895.0,836.35,594.48
2018,8,18,13,45,864.5,141.0,3.4,37.65,871.0,879.4,623.62
2018,8,18,14,0,859.0,139.0,3.5,37.5,847.0,907.84,643.33
2018,8,18,14,15,851.5,137.0,3.55,37.15,817.0,930.95,660.11
2018,8,18,14,30,844.0,135.0,3.6,36.8,787.0,950.36,674.73
2018,8,18,14,45,834.0,132.0,3.65,36.4,750.0,962.59,685.12
2018,8,18,15,0,824.0,129.0,3.7,36.0,713.0,970.92,693.26
2018,8,18,15,15,808.5,125.5,3.7,36.0,670.0,969.41,693.82
2018,8,18,15,30,793.0,122.0,3.7,36.0,627.0,963.92,692.06
2018,8,18,15,45,775.0,117.5,3.7,34.85,580.0,950.94,688.86
2018,8,18,16,0,757.0,113.0,3.7,33.7,533.0,942.07,688.45
2018,8,18,16,15,732.0,108.0,3.6,32.8,483.0,914.67,674.37
2018,8,18,16,30,707.0,103.0,3.5,31.9,433.0,884.06,657.98
2018,8,18,16,45,672.5,96.5,3.45,31.0,380.5,839.09,631.57
2018,8,18,17,0,638.0,90.0,3.4,30.1,328.0,791.7,602.57
2018,8,18,17,15,588.5,83.0,3.2,28.85,276.0,727.0,560.02
2018,8,18,17,30,539.0,76.0,3.0,27.6,224.0,661.07,514.46
2018,8,18,17,45,469.5,65.5,2.85,26.35,174.5,571.83,448.98
2018,8,18,18,0,400.0,55.0,2.7,25.1,125.0,483.6,380.43
2018,8,18,18,15,302.5,41.0,2.65,24.0,84.0,369.12,286.57
2018,8,18,18,30,205.0,27.0,2.6,22.9,43.0,255.85,154.92
2018,8,18,18,45,108.5,14.5,2.55,21.8,22.5,98.88,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.1,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,24.0,3.5,1.6,14.3,3.5,0.0,0.0
2018,8,19,5,30,48.0,7.0,1.9,14.9,7.0,5.51,0.0
2018,8,19,5,45,156.5,20.5,2.15,15.55,33.5,15.6,0.0
2018,8,19,6,0,265.0,34.0,2.4,16.2,60.0,27.91,16.94
2018,8,19,6,15,319.5,44.5,2.45,16.85,94.5,33.99,23.76
2018,8,19,6,30,374.0,55.0,2.5,17.5,129.0,43.89,32.86
2018,8,19,6,45,188.5,74.0,2.5,18.15,111.5,54.13,42.04
2018,8,19,7,0,3.0,93.0,2.5,18.8,94.0,68.38,54.49
2018,8,19,7,15,7.5,113.5,2.5,19.65,116.5,82.81,66.78
2018,8,19,7,30,12.0,134.0,2.5,20.5,139.0,97.13,78.69
2018,8,19,7,45,38.0,163.5,2.55,21.3,181.5,113.15,91.82
2018,8,19,8,0,64.0,193.0,2.6,22.1,224.0,131.32,106.51
2018,8,19,8,15,256.0,193.5,2.6,22.9,337.5,126.24,101.54
2018,8,19,8,30,448.0,194.0,2.6,23.7,451.0,124.28,99.26
2018,8,19,8,45,633.5,154.5,2.65,24.5,550.5,103.92,81.77
2018,8,19,9,0,819.0,115.0,2.7,25.3,650.0,90.63,70.3
2018,8,19,9,15,832.5,118.0,2.7,26.05,691.5,91.67,70.77
2018,8,19,9,30,846.0,121.0,2.7,26.8,733.0,92.63,71.16
2018,8,19,9,45,856.0,124.0,2.75,27.6,769.0,93.39,71.4
2018,8,19,10,0,866.0,127.0,2.8,28.4,805.0,109.55,69.3
2018,8,19,10,15,875.0,128.5,2.85,28.9,835.5,176.28,99.51
2018,8,19,10,30,884.0,130.0,2.9,29.4,866.0,234.58,137.93
2018,8,19,10,45,891.5,130.5,2.95,29.9,889.5,292.86,183.46
2018,8,19,11,0,899.0,131.0,3.0,30.4,913.0,351.59,232.09
2018,8,19,11,15,903.5,131.5,3.05,30.8,928.5,409.53,280.76
2018,8,19,11,30,908.0,132.0,3.1,31.2,944.0,467.16,328.49
2018,8,19,11,45,910.0,132.0,3.15,31.55,951.0,522.78,373.68
2018,8,19,12,0,912.0,132.0,3.2,31.9,958.0,577.37,416.77
2018,8,19,12,15,914.5,131.0,3.25,32.1,958.5,630.26,457.66
2018,8,19,12,30,917.0,130.0,3.3,32.3,959.0,681.65,496.36
2018,8,19,12,45,918.0,128.0,3.3,32.5,951.0,729.49,531.47
2018,8,19,13,0,919.0,126.0,3.3,32.7,943.0,775.12,564.25
2018,8,19,13,15,915.5,125.0,3.3,32.7,926.5,815.73,593.17
2018,8,19,13,30,912.0,124.0,3.3,32.7,910.0,853.39,618.38
2018,8,19,13,45,903.5,124.5,3.35,32.7,885.0,885.12,639.93
2018,8,19,14,0,895.0,125.0,3.4,32.7,860.0,913.36,659.27
2018,8,19,14,15,891.0,121.5,3.4,32.45,830.0,938.23,676.91
2018,8,19,14,30,887.0,118.0,3.4,32.2,800.0,959.49,692.36
2018,8,19,14,45,877.0,115.5,3.4,31.95,762.5,972.43,702.59
2018,8,19,15,0,867.0,113.0,3.4,31.7,725.0,994.67,719.1
2018,8,19,15,15,852.5,110.0,3.4,31.7,681.5,995.06,720.85
2018,8,19,15,30,838.0,107.0,3.4,31.7,638.0,991.43,720.34
2018,8,19,15,45,787.5,110.0,3.4,30.7,579.0,954.61,701.07
2018,8,19,16,0,737.0,113.0,3.4,29.7,520.0,921.42,684.11
2018,8,19,16,15,682.5,109.5,3.35,28.9,458.5,866.04,650.77
2018,8,19,16,30,628.0,106.0,3.3,28.1,397.0,807.74,614.65
2018,8,19,16,45,662.5,93.0,3.25,27.3,367.0,824.07,630.09
2018,8,19,17,0,697.0,80.0,3.2,26.5,337.0,836.35,641.9
2018,8,19,17,15,645.0,73.5,3.15,25.25,282.5,769.19,597.87
2018,8,19,17,30,593.0,67.0,3.1,24.0,228.0,701.01,551.1
2018,8,19,17,45,497.5,58.0,3.0,22.75,173.0,588.64,467.92
2018,8,19,18,0,402.0,49.0,2.9,21.5,118.0,478.81,381.97
2018,8,19,18,15,318.5,38.0,2.85,20.55,81.0,381.06,298.57
2018,8,19,18,30,235.0,27.0,2.8,19.6,44.0,276.41,153.85
2018,8,19,18,45,125.5,15.0,2.75,18.6,23.0,112.82,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.6,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.25,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,2.75,14.2,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,2.9,14.6,6.0,4.72,0.0
2018,8,20,5,45,143.5,19.5,3.05,15.0,31.5,14.83,0.0
2018,8,20,6,0,251.0,33.0,3.2,15.4,57.0,25.19,14.57
2018,8,20,6,15,300.5,41.5,3.2,15.95,87.5,33.44,23.33
2018,8,20,6,30,350.0,50.0,3.2,16.5,118.0,39.76,29.35
2018,8,20,6,45,175.0,55.0,3.2,17.05,89.0,41.41,31.02
2018,8,20,7,0,0.0,60.0,3.2,17.6,60.0,45.98,35.07
2018,8,20,7,15,0.0,71.5,3.15,18.2,71.5,54.61,42.55
2018,8,20,7,30,0.0,83.0,3.1,18.8,83.0,63.16,49.8
2018,8,20,7,45,0.5,104.5,3.1,19.45,104.5,78.55,62.82
2018,8,20,8,0,1.0,126.0,3.1,20.1,126.0,93.71,75.42
2018,8,20,8,15,13.0,163.0,3.05,20.75,170.0,118.91,96.34
2018,8,20,8,30,25.0,200.0,3.0,21.4,214.0,143.37,116.24
2018,8,20,8,45,146.5,225.0,2.95,22.1,319.0,147.33,118.81
2018,8,20,9,0,268.0,250.0,2.9,22.8,424.0,153.84,123.51
2018,8,20,9,15,515.5,199.5,2.9,23.45,561.5,123.77,98.11
2018,8,20,9,30,763.0,149.0,2.9,24.1,699.0,98.29,76.64
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,105.02,81.84
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,117.09,77.32
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,172.71,99.87
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,229.72,137.87
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,287.13,183.12
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,345.22,231.58
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,402.21,280.0
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,458.74,327.42
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,512.48,371.74
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,565.34,414.17
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,616.14,454.52
