Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,665.5,492.85
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,711.37,527.93
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,755.12,560.87
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,794.36,590.24
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,830.75,616.11
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,862.05,638.37
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,902.3,666.75
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,925.19,684.02
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,944.38,699.11
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,946.41,702.88
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,944.06,704.02
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,917.11,687.36
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,879.07,663.21
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,892.62,677.36
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,902.18,688.64
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,892.9,686.15
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,880.38,681.46
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,839.75,656.45
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,796.66,628.93
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,737.71,588.48
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,677.56,544.98
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,597.69,483.41
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,518.65,418.58
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,396.11,312.86
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,265.32,128.28
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,109.04,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.57,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,6.31,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,10.99,3.09
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,16.74,8.89
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,22.41,14.16
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,26.43,17.87
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,29.0,20.2
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,32.08,22.86
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,35.17,25.47
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,43.66,32.76
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,52.18,39.96
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,66.16,51.76
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,79.36,62.72
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,97.5,77.69
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,115.26,92.1
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,133.72,106.95
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,151.8,121.29
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,177.72,141.81
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,188.8,143.19
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,213.2,160.38
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,239.95,179.47
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,272.34,202.31
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,309.34,228.9
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,332.31,245.45
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,369.01,272.7
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,422.56,312.0
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,493.21,364.49
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,557.9,413.38
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,629.05,466.89
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,684.43,508.24
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,740.61,549.73
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,776.92,576.78
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,810.34,601.67
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,836.82,621.68
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,859.89,639.3
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,875.87,652.18
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,888.12,662.59
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,892.32,667.55
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,892.64,670.1
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,883.71,665.56
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,870.98,658.59
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,837.62,639.76
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,810.84,625.39
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,771.55,601.01
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,729.92,574.46
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,675.38,537.78
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,619.44,498.56
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,549.93,446.85
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,480.37,392.98
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,375.24,308.93
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,292.67,239.29
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,204.5,160.66
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,104.24,35.76
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,36.75,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.36,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,8.26,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,14.21,5.46
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,22.29,13.65
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,29.81,20.61
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,41.54,31.16
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,52.92,41.23
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,62.86,49.84
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,72.73,58.22
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,85.89,69.26
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,98.9,79.99
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,116.72,94.58
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,134.24,108.68
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,155.92,126.02
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,166.54,134.03
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,181.0,145.05
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,194.99,155.56
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,206.25,163.81
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,219.46,165.16
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,232.73,170.98
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,266.88,193.14
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,282.63,195.29
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,341.72,233.72
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,395.37,275.9
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,458.04,325.26
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,512.37,369.13
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,566.13,411.39
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,616.27,450.17
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,664.64,486.63
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,709.79,520.17
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,752.47,551.3
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,790.53,579.36
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,825.72,605.15
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,856.11,626.54
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,883.21,645.53
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,903.79,661.19
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,920.68,674.64
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,930.96,684.06
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,937.39,691.18
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,942.49,696.17
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,936.02,693.62
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,920.37,688.87
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,901.13,681.62
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,872.44,666.29
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,840.61,648.44
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,792.54,618.13
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,742.14,585.09
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,675.07,538.33
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,606.9,488.34
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,512.52,415.05
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,427.03,344.73
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,314.64,245.15
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,187.69,38.55
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,66.71,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,9.83,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,16.34,6.91
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,28.79,19.24
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,41.01,30.44
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,56.27,44.14
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,71.38,57.49
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,83.21,67.68
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,94.97,77.58
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,108.56,88.88
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,122.04,99.9
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,136.24,111.31
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,154.39,125.87
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,165.54,134.43
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,176.39,142.68
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,189.34,152.61
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,201.9,162.15
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,215.24,172.25
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,216.73,163.8
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,243.49,177.9
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,266.11,190.27
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,294.04,204.42
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,347.2,241.14
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,399.67,283.83
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,456.31,329.73
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,507.82,371.87
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,558.48,412.28
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,606.13,449.82
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,651.93,485.12
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,692.25,515.71
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,729.83,543.77
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,764.08,569.76
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,795.48,593.52
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,821.29,613.08
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,843.8,630.31
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,858.43,642.77
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,869.38,652.81
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,872.86,657.69
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,872.53,660.09
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,862.12,654.59
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,840.11,641.2
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,817.69,629.98
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,792.3,616.45
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,753.71,592.26
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,712.76,565.69
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,659.36,528.88
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,604.59,489.82
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,534.55,437.19
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,444.74,367.18
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,361.22,298.53
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,279.11,228.22
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,195.47,151.06
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,93.97,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,32.66,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,7.47,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,12.96,4.12
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,24.08,15.2
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,34.89,25.15
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,47.62,36.67
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,60.24,47.91
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,67.5,54.17
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,74.68,60.22
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,82.81,66.97
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,90.87,73.54
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,105.2,85.34
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,119.34,96.79
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,138.19,112.04
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,156.68,126.75
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,177.03,142.82
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,183.34,147.25
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,199.44,159.58
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,216.91,164.54
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,215.4,155.52
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,259.87,181.19
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,291.88,199.16
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,347.2,238.29
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,401.35,282.96
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,457.46,328.81
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,510.11,371.52
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,562.14,412.61
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,611.25,450.86
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,658.48,486.79
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,700.2,518.15
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,739.15,546.96
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,774.57,573.27
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,807.12,597.31
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,833.67,617.23
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,856.86,634.81
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,873.03,648.1
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,885.5,658.98
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,889.0,663.78
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,888.63,666.0
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,879.54,661.38
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,866.62,654.31
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,835.42,636.51
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,810.44,622.97
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,773.24,600.06
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,733.6,574.95
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,679.87,538.63
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,624.71,500.05
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,555.28,449.01
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,485.92,395.49
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,399.74,325.94
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,315.41,254.68
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,206.81,157.0
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,99.68,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,36.21,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,12.59,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,21.89,10.47
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,35.2,24.82
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,48.34,37.01
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,60.67,48.23
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,72.11,58.39
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,88.14,72.26
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,104.35,85.96
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,117.84,97.06
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,131.0,107.67
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,146.4,119.9
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,155.32,126.52
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,167.27,135.59
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,178.91,144.28
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,166.62,133.43
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,153.05,121.71
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,145.41,114.89
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,143.03,101.81
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,192.7,121.44
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,244.43,154.88
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,296.66,194.59
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,350.25,237.57
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,403.15,280.88
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,456.58,324.08
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,508.91,365.55
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,561.02,405.77
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,610.61,443.69
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,659.47,480.27
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,706.52,514.81
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,746.81,544.32
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,784.32,572.17
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,819.09,597.89
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,848.82,619.85
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,875.32,638.74
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,902.65,659.26
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,918.62,672.44
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,927.5,681.08
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,932.54,687.42
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,923.98,683.31
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,911.48,676.78
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,896.96,673.43
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,878.89,667.55
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,846.25,649.71
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,810.49,629.25
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,760.43,597.43
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,708.06,562.69
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,630.71,506.89
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,562.39,455.35
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,470.62,382.48
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,381.78,307.96
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,270.58,202.44
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,133.86,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,46.11,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,9.05,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,16.05,5.77
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,25.11,16.03
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,34.09,24.44
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,34.47,25.02
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,37.77,28.01
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,43.88,33.36
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,49.06,37.76
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,66.38,52.68
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,82.92,66.64
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,112.09,91.15
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,141.16,115.06
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,158.44,128.69
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,175.17,141.7
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,175.89,141.44
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,173.01,138.32
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,124.52,98.1
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,102.38,79.56
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,165.97,93.84
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,223.46,129.75
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,283.53,176.83
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,343.79,227.23
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,403.47,278.15
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,462.62,328.0
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,519.61,375.07
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,575.39,419.85
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,628.68,461.93
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,679.81,501.3
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,725.79,536.13
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,768.91,568.21
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,809.44,598.17
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,846.96,624.42
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,879.66,647.61
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,908.94,668.62
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,931.02,685.39
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,949.3,699.86
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,960.41,709.92
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,967.57,717.62
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,980.18,727.76
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,976.24,726.96
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,961.69,722.83
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,943.33,716.12
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,912.2,699.15
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,877.72,679.47
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,837.42,654.93
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,788.02,622.7
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,719.43,574.44
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,650.03,522.89
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,552.56,446.43
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,456.79,366.38
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,324.1,237.67
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,130.75,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,12.2,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,22.08,9.32
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,32.68,22.33
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,41.52,30.75
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,51.03,39.46
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,61.84,49.09
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,69.56,55.75
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,77.2,62.16
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,72.9,58.09
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,73.02,57.87
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,75.68,59.8
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,78.25,61.64
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,79.9,62.69
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,81.48,63.68
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,86.19,67.31
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,90.55,70.63
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,96.12,74.96
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,108.3,84.7
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,163.18,95.12
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,219.42,131.78
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,276.23,176.51
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,333.67,224.74
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,389.8,272.89
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,445.6,320.27
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,499.8,365.34
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,553.02,408.42
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,603.31,448.46
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,651.48,485.89
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,694.26,518.65
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,734.13,548.68
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,770.75,576.43
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,804.4,601.77
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,832.39,622.45
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,856.95,640.63
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,875.69,655.03
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,890.77,667.12
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,897.8,674.19
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,908.77,684.2
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,903.87,682.42
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,895.22,678.31
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,877.99,670.89
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,857.28,660.99
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,827.47,643.43
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,794.65,623.36
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,748.25,592.62
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,699.7,559.21
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,632.2,509.77
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,563.97,457.33
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,473.22,384.41
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,382.9,307.54
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,269.39,190.82
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,94.31,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.36,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,4.54,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,7.96,1.16
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,11.39,4.36
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,16.35,8.87
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,21.33,13.34
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,29.39,20.48
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,37.48,27.53
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,55.64,43.32
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,72.97,58.13
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,92.72,74.76
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,112.01,90.73
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,132.68,107.62
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,152.89,123.89
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,167.33,135.24
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,188.69,152.15
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,193.2,155.19
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,198.44,158.84
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,209.22,158.37
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,218.96,165.47
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,245.46,184.83
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,274.72,206.42
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,300.91,224.88
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,341.85,255.32
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,392.19,293.14
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,457.66,342.72
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,539.73,405.38
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,633.44,476.78
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,685.52,517.05
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,745.94,562.74
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,786.37,592.79
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,823.95,619.44
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,855.9,641.99
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,884.5,662.3
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,907.48,679.29
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,926.81,693.97
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,940.01,704.54
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,949.41,712.75
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,949.18,714.27
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,945.11,713.42
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,946.95,718.42
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,933.0,712.63
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,908.21,698.63
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,880.14,682.11
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,838.19,655.47
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,793.73,625.98
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,727.7,579.04
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,668.97,534.86
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,574.7,460.19
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,482.67,381.77
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,331.01,222.97
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,127.06,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,11.8,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,22.34,7.79
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,30.81,20.59
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,39.33,28.75
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,45.59,34.58
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,51.86,40.19
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,56.36,44.08
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,60.84,47.81
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,64.34,50.61
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,73.31,58.07
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,75.34,59.44
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,77.35,60.78
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,78.85,61.71
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,80.3,62.59
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,89.83,70.24
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,90.74,70.64
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,90.91,70.47
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,96.53,74.81
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,155.26,85.81
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,214.98,124.05
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,274.83,171.06
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,335.04,221.81
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,394.16,272.88
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,452.77,323.02
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,509.57,370.66
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,565.17,416.08
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,618.37,458.63
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,669.55,498.58
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,716.61,534.54
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,760.96,567.8
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,801.65,597.94
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,839.33,624.59
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,871.24,647.11
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,899.66,667.37
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,922.34,684.44
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,941.26,699.19
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,953.49,709.66
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,961.82,717.76
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,962.41,719.87
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,971.45,727.93
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,958.81,723.68
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,942.4,716.99
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,914.92,701.54
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,884.1,683.46
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,827.21,646.25
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,775.9,611.77
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,652.48,521.27
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,530.23,427.72
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,406.38,328.54
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,296.59,235.51
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,166.94,103.0
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,3.93,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,3.93,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,7.05,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,12.17,4.64
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,17.5,9.62
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,25.94,17.21
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,34.39,24.74
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,45.97,34.9
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,57.31,44.69
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,58.75,45.74
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,59.92,46.55
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,78.92,62.6
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,97.25,77.82
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,115.24,92.54
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,132.88,106.76
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,136.38,109.09
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,139.79,111.37
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,160.34,127.63
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,180.61,143.42
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,192.96,145.16
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,219.6,164.42
