Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,248.2,181.98
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,289.86,210.6
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,335.58,244.82
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,387.23,283.75
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,427.93,314.89
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,475.0,350.98
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,562.36,416.8
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,655.84,487.26
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,700.44,521.11
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,742.45,552.72
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,780.64,581.35
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,815.94,606.62
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,857.03,635.59
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,884.54,655.4
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,906.36,671.97
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,924.46,686.27
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,934.81,695.46
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,941.25,702.29
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,937.88,701.7
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,930.55,698.66
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,914.85,692.81
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,902.61,689.35
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,872.59,672.36
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,839.51,652.86
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,790.51,620.9
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,739.37,586.11
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,666.56,533.25
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,593.12,477.03
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,489.78,394.32
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,388.73,307.39
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,253.57,143.48
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,77.47,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,7.87,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,14.54,1.43
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,26.57,16.79
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,41.26,30.31
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,50.66,38.94
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,62.32,49.31
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,73.58,59.06
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,85.49,69.14
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,102.55,83.43
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,121.01,98.63
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,133.83,108.7
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,149.93,121.32
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,115.81,92.24
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,90.55,70.74
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,91.96,71.57
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,86.22,66.44
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,95.72,73.92
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,99.51,76.65
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,156.65,87.58
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,214.77,123.91
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,272.83,168.58
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,331.13,216.71
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,388.93,265.47
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,446.27,313.3
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,501.67,358.67
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,555.9,401.9
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,607.6,442.64
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,657.59,481.15
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,704.54,516.8
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,749.19,550.18
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,789.21,579.92
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,826.25,606.24
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,857.97,628.95
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,886.26,649.52
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,908.9,667.17
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,927.84,682.6
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,939.69,693.4
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,947.68,701.88
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,946.9,703.06
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,954.45,710.07
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,942.94,708.38
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,927.72,704.23
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,901.68,690.42
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,872.36,673.95
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,827.74,645.85
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,780.65,614.7
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,671.5,535.5
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,555.73,447.37
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,457.6,368.24
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,362.69,285.19
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,239.97,113.92
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,85.49,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,9.44,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,18.32,1.89
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,29.46,19.14
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,39.17,28.47
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,48.7,37.2
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,60.46,47.65
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,77.05,62.0
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,95.04,77.2
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,103.44,83.87
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,114.16,92.36
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,108.58,87.1
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,106.72,85.04
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,93.09,73.16
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,86.79,67.52
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,90.35,70.12
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,93.66,72.49
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,97.45,75.25
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,103.65,79.96
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,160.47,92.25
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,218.41,128.74
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,277.02,173.83
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,336.02,222.41
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,393.86,271.04
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,451.47,318.98
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,506.66,364.18
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,560.71,407.32
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,611.02,446.63
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,659.1,483.28
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,703.36,516.41
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,744.69,546.81
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,782.3,574.61
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,816.89,600.01
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,845.33,620.44
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,870.27,638.31
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,889.4,652.7
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,904.75,664.78
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,919.44,676.62
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,922.85,681.15
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,916.49,678.57
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,906.25,673.59
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,886.57,664.81
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,863.31,653.51
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,829.95,634.14
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,793.53,612.14
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,740.33,577.5
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,684.97,539.83
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,608.59,484.48
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,528.16,422.98
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,429.77,343.99
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,335.77,261.37
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,204.74,69.59
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,47.9,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,9.05,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,17.41,0.0
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,28.79,18.55
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,40.2,29.43
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,51.2,39.5
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,59.42,46.87
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,64.99,51.62
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,70.49,56.14
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,74.61,59.33
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,78.65,62.36
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,80.75,63.7
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,82.83,65.0
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,84.69,66.12
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,93.78,73.26
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,95.95,74.55
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,97.98,75.74
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,100.04,76.95
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,103.72,79.49
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,160.09,91.77
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,217.76,127.48
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,275.24,171.04
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,333.17,218.05
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,390.5,265.33
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,447.63,311.8
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,502.68,355.47
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,556.76,397.01
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,607.65,435.83
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,656.49,472.16
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,700.76,504.32
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,742.25,533.85
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,779.85,561.01
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,814.44,585.84
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,843.75,606.22
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,869.61,624.46
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,888.28,638.63
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,903.15,650.58
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,910.42,657.68
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,913.74,662.44
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,915.54,665.27
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,906.46,661.11
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,886.69,654.13
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,863.37,644.58
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,829.78,626.53
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,793.19,605.81
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,739.22,571.84
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,683.2,534.7
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,605.22,478.89
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,526.82,419.47
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,419.85,334.11
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,322.34,247.74
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,192.08,28.43
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,41.29,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,6.29,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,12.16,0.0
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,19.92,11.03
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,27.3,18.21
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,36.04,26.2
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,43.7,33.08
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,59.26,46.72
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,74.9,60.17
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,91.6,74.29
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,108.08,87.94
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,127.89,104.11
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,140.48,113.95
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,157.95,127.66
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,167.18,134.4
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,137.08,109.0
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,120.56,94.93
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,115.88,90.63
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,112.58,87.51
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,165.87,100.14
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,220.7,134.55
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,276.04,176.67
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,332.2,222.28
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,387.13,267.86
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,442.05,312.89
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,496.48,356.63
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,548.0,397.14
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,596.49,434.79
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,643.66,470.59
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,687.45,503.17
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,729.19,533.68
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,765.11,560.44
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,798.06,584.91
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,824.93,604.98
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,855.43,626.7
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,872.4,639.83
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,885.62,650.73
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,890.8,656.66
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,892.11,660.23
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,883.66,656.2
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,871.4,649.77
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,848.41,639.26
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,821.91,626.15
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,782.0,601.99
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,739.12,575.07
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,666.68,525.26
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,603.08,480.17
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,513.27,412.69
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,424.91,343.12
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,342.62,274.39
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,263.91,200.55
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,151.63,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,25.02,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,7.08,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,13.65,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,26.85,16.65
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,40.05,29.19
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,42.03,31.37
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,44.92,34.06
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,57.21,44.81
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,70.2,55.96
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,83.69,67.29
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,97.04,78.29
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,119.0,96.33
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,140.44,113.57
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,154.53,124.4
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,166.41,133.28
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,133.16,105.29
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,112.6,87.92
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,97.8,75.34
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,91.77,70.01
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,149.76,83.39
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,216.01,125.1
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,273.77,168.73
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,331.76,215.8
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,388.64,262.97
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,445.09,309.16
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,500.35,353.43
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,554.54,395.56
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,604.83,434.23
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,653.17,470.46
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,697.7,503.19
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,739.64,533.43
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,777.98,560.99
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,813.35,585.05
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,843.09,605.56
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,880.42,631.12
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,900.2,646.14
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,916.13,658.99
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,924.28,667.03
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,928.43,672.71
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,924.46,671.8
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,916.56,668.5
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,898.07,662.13
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,882.82,657.85
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,848.85,639.53
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,811.92,618.62
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,757.7,584.17
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,701.56,546.68
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,622.63,490.3
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,543.48,430.23
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,433.58,342.29
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,328.76,245.13
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,183.95,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,32.26,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,5.51,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,10.8,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,19.37,10.36
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,28.47,19.15
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,39.47,29.16
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,50.94,39.42
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,63.6,50.49
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,77.45,62.36
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,98.58,80.24
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,120.35,98.29
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,127.07,103.3
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,131.26,106.15
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,111.02,88.56
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,94.43,74.19
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,91.07,71.02
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,95.55,74.38
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,97.46,75.58
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,99.25,76.71
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,153.93,89.03
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,210.7,124.32
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,267.91,168.39
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,325.61,216.29
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,382.23,264.56
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,438.59,312.25
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,492.1,357.0
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,544.21,399.6
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,593.71,439.48
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,641.5,477.17
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,685.34,511.26
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,734.69,548.3
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,772.27,577.33
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,806.8,603.48
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,835.66,624.79
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,861.01,643.85
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,880.14,659.35
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,895.48,672.51
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,902.68,680.22
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,905.94,685.49
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,900.98,683.79
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,899.06,684.4
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,878.81,676.3
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,855.06,665.61
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,819.52,644.18
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,781.09,620.03
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,725.52,582.13
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,668.07,541.11
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,588.36,479.92
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,508.38,415.31
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,397.63,322.37
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,297.85,222.57
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,120.52,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,3.93,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,5.9,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,11.43,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,19.31,10.28
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,27.09,18.07
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,37.2,27.35
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,46.2,35.49
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,64.42,51.54
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,81.27,66.06
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,97.21,79.48
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,112.98,92.48
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,126.82,103.56
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,143.97,117.21
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,131.37,105.88
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,122.78,98.08
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,107.37,84.77
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,100.65,78.77
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,98.65,76.71
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,96.87,74.86
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,149.66,85.17
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,213.92,125.23
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,270.64,168.12
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,329.29,216.36
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,387.4,266.1
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,444.84,314.79
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,500.71,361.27
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,555.29,405.45
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,607.06,446.52
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,657.0,485.17
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,704.22,520.82
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,749.06,553.98
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,788.4,582.66
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,824.63,607.7
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,855.87,629.24
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,883.61,648.51
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,906.07,664.79
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,924.8,678.78
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,935.82,687.89
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,942.91,694.66
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,941.43,695.41
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,936.11,693.83
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,933.72,695.14
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,915.86,686.03
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,886.44,669.13
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,853.81,649.6
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,803.8,617.09
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,751.45,581.43
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,683.58,532.03
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,608.47,474.02
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,495.61,383.52
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,386.49,269.99
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,174.23,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,7.87,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,16.6,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,24.48,14.29
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,32.62,22.77
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,31.44,22.15
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,29.94,20.97
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,41.02,30.73
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,54.3,42.21
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,72.51,57.71
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,90.32,72.53
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,113.06,91.22
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,135.21,109.01
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,150.79,121.04
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,164.05,130.98
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,130.75,103.05
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,109.72,85.34
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,95.82,73.54
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,85.1,64.41
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,143.45,76.32
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,205.21,113.36
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,267.08,160.1
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,328.98,210.62
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,390.19,261.67
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,450.79,311.59
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,509.63,358.8
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,567.14,403.48
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,620.72,444.32
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,672.12,482.34
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,720.23,517.19
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,765.58,549.31
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,807.05,578.67
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,845.36,604.79
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,877.31,626.84
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,905.59,646.68
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,928.47,664.04
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,947.46,679.15
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,959.07,689.63
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,966.66,697.77
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,965.93,699.05
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,961.26,697.98
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,946.74,694.75
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,940.25,696.83
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,908.57,680.09
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,873.63,660.63
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,823.42,629.33
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,770.91,594.65
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,694.94,540.49
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,628.04,489.12
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,513.28,396.91
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,400.12,268.73
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,183.87,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,7.47,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,15.78,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,22.86,12.68
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,32.85,22.81
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,38.37,28.11
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,44.01,33.26
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,48.2,36.92
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,52.41,40.46
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,55.25,42.7
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,64.41,50.33
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,67.7,52.82
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,70.86,55.17
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,73.11,56.71
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,75.24,58.15
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,78.29,60.35
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,81.15,62.39
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,84.01,64.43
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,86.68,66.31
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,143.22,77.96
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,204.02,114.9
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,265.16,161.93
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,326.35,212.93
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,385.83,263.72
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,444.55,313.34
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,501.76,360.68
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,557.55,405.53
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,610.41,447.14
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,661.41,486.24
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,709.23,521.82
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,754.58,554.82
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,795.07,584.25
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,832.38,610.33
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,864.24,632.43
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,892.52,652.24
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,914.38,668.74
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,932.37,682.9
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,943.8,693.07
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,951.29,700.86
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,950.17,701.89
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,945.14,700.5
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,930.79,695.75
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,924.43,696.45
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,895.58,680.5
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,863.51,661.85
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,813.38,629.61
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,760.96,593.92
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,682.31,536.22
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,613.34,481.83
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,491.71,382.21
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,366.96,232.8
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,157.66,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,5,45,101.0,9.5,1.7,13.25,14.0,7.47,0.0
2018,9,9,6,0,202.0,19.0,1.8,13.8,28.0,14.95,0.0
2018,9,9,6,15,350.0,29.0,1.9,14.55,69.0,24.09,13.48
2018,9,9,6,30,498.0,39.0,2.0,15.3,110.0,32.63,22.68
2018,9,9,6,45,577.5,45.5,2.15,16.0,161.0,38.12,27.97
2018,9,9,7,0,657.0,52.0,2.3,16.7,212.0,47.36,36.32
2018,9,9,7,15,706.5,57.0,2.2,17.4,266.0,51.88,40.3
2018,9,9,7,30,756.0,62.0,2.1,18.1,320.0,56.41,44.15
2018,9,9,7,45,790.0,65.0,2.05,18.8,373.5,59.19,46.34
2018,9,9,8,0,824.0,68.0,2.0,19.5,427.0,61.98,48.48
2018,9,9,8,15,847.0,71.5,1.95,20.4,478.0,71.68,56.48
2018,9,9,8,30,870.0,75.0,1.9,21.3,529.0,75.16,59.03
2018,9,9,8,45,887.5,77.0,1.8,22.2,576.0,77.41,60.52
2018,9,9,9,0,905.0,79.0,1.7,23.1,623.0,79.54,61.89
2018,9,9,9,15,915.5,81.5,1.7,23.95,664.0,81.67,63.28
2018,9,9,9,30,926.0,84.0,1.7,24.8,705.0,83.66,64.55
2018,9,9,9,45,933.0,86.5,1.7,25.65,740.0,85.42,65.63
2018,9,9,10,0,940.0,89.0,1.7,26.5,775.0,87.05,66.6
2018,9,9,10,15,947.0,89.5,1.75,27.2,803.5,144.12,77.85
2018,9,9,10,30,954.0,90.0,1.8,27.9,832.0,206.37,115.1
2018,9,9,10,45,959.5,90.5,1.9,28.65,853.5,268.74,162.49
2018,9,9,11,0,965.0,91.0,2.0,29.4,875.0,331.14,213.9
2018,9,9,11,15,966.5,92.0,2.05,30.0,888.0,392.35,265.44
2018,9,9,11,30,968.0,93.0,2.1,30.6,901.0,452.65,315.56
2018,9,9,11,45,968.5,92.5,2.15,31.2,905.5,510.25,362.38
2018,9,9,12,0,969.0,92.0,2.2,31.8,910.0,566.29,406.51
2018,9,9,12,15,965.0,94.0,2.35,32.15,906.5,620.05,448.36
2018,9,9,12,30,961.0,96.0,2.5,32.5,903.0,671.46,487.36
2018,9,9,12,45,954.5,98.0,2.6,32.85,891.0,718.72,522.25
