Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,0,948.0,100.0,2.7,33.2,879.0,763.04,554.3
2018,9,9,13,15,944.0,98.5,2.85,33.2,859.5,802.89,583.41
2018,9,9,13,30,940.0,97.0,3.0,33.2,840.0,839.51,608.84
2018,9,9,13,45,933.0,96.5,3.1,33.2,813.5,871.28,630.86
2018,9,9,14,0,926.0,96.0,3.2,33.2,787.0,899.44,650.63
2018,9,9,14,15,917.0,94.5,3.3,32.9,753.5,921.09,667.12
2018,9,9,14,30,908.0,93.0,3.4,32.6,720.0,938.85,681.31
2018,9,9,14,45,896.0,91.5,3.45,32.35,681.0,949.92,690.91
2018,9,9,15,0,884.0,90.0,3.5,32.1,642.0,957.02,698.17
2018,9,9,15,15,867.5,87.5,3.5,32.1,596.5,954.71,698.42
2018,9,9,15,30,851.0,85.0,3.5,32.1,551.0,960.25,704.09
2018,9,9,15,45,827.0,82.0,3.5,31.05,501.0,942.21,697.14
2018,9,9,16,0,803.0,79.0,3.5,30.0,451.0,920.34,687.64
2018,9,9,16,15,770.0,75.0,3.45,29.05,398.0,884.77,667.86
2018,9,9,16,30,737.0,71.0,3.4,28.1,345.0,845.95,645.14
2018,9,9,16,45,690.5,66.0,3.35,27.2,291.5,789.88,608.91
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,740.22,575.31
2018,9,9,17,15,575.5,54.0,3.05,25.0,186.5,658.56,515.62
2018,9,9,17,30,507.0,47.0,2.8,23.7,135.0,577.01,452.06
2018,9,9,17,45,395.0,37.0,2.6,22.45,91.5,454.06,351.16
2018,9,9,18,0,283.0,27.0,2.4,21.2,48.0,324.98,186.24
2018,9,9,18,15,151.0,15.0,2.45,20.4,25.0,136.99,0.0
2018,9,9,18,30,19.0,3.0,2.5,19.6,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.5,18.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,93.0,9.0,2.05,13.4,12.5,0.0,0.0
2018,9,10,6,0,186.0,18.0,2.2,13.9,25.0,14.16,0.0
2018,9,10,6,15,324.5,28.5,2.3,14.55,64.5,23.61,12.78
2018,9,10,6,30,463.0,39.0,2.4,15.2,104.0,32.45,22.47
2018,9,10,6,45,540.0,46.5,2.45,15.85,153.5,38.61,28.39
2018,9,10,7,0,617.0,54.0,2.5,16.5,203.0,44.85,34.12
2018,9,10,7,15,667.0,59.5,2.4,17.2,255.5,53.41,41.69
2018,9,10,7,30,717.0,65.0,2.3,17.9,308.0,58.19,45.75
2018,9,10,7,45,750.5,69.5,2.2,18.55,360.5,61.93,48.79
2018,9,10,8,0,784.0,74.0,2.1,19.2,413.0,65.63,51.71
2018,9,10,8,15,808.0,78.0,2.05,20.05,463.5,68.71,54.01
2018,9,10,8,30,832.0,82.0,2.0,20.9,514.0,71.71,56.2
2018,9,10,8,45,849.5,84.5,1.95,21.75,560.0,73.46,57.3
2018,9,10,9,0,867.0,87.0,1.9,22.6,606.0,83.51,65.4
2018,9,10,9,15,880.5,89.5,1.9,23.45,647.5,85.57,66.69
2018,9,10,9,30,894.0,92.0,1.9,24.3,689.0,87.5,67.89
2018,9,10,9,45,903.5,94.0,1.9,25.15,724.5,88.9,68.66
2018,9,10,10,0,913.0,96.0,1.9,26.0,760.0,90.19,69.34
2018,9,10,10,15,920.0,97.0,1.95,26.75,788.0,145.32,80.07
2018,9,10,10,30,927.0,98.0,2.0,27.5,816.0,206.42,116.57
2018,9,10,10,45,932.0,99.0,2.1,28.2,837.5,267.57,163.11
2018,9,10,11,0,937.0,100.0,2.2,28.9,859.0,328.74,213.64
2018,9,10,11,15,939.5,101.0,2.3,29.35,872.5,388.85,264.6
2018,9,10,11,30,942.0,102.0,2.4,29.8,886.0,448.22,314.44
2018,9,10,11,45,942.0,103.0,2.55,30.3,891.0,505.49,361.63
2018,9,10,12,0,942.0,104.0,2.7,30.8,896.0,561.27,406.33
2018,9,10,12,15,938.5,105.5,2.75,31.05,892.0,613.8,447.49
2018,9,10,12,30,935.0,107.0,2.8,31.3,888.0,664.08,485.83
2018,9,10,12,45,927.5,109.5,2.85,31.55,876.0,710.13,520.18
2018,9,10,13,0,920.0,112.0,2.9,31.8,864.0,753.25,551.66
2018,9,10,13,15,914.5,110.5,3.0,31.9,844.0,791.18,579.67
2018,9,10,13,30,909.0,109.0,3.1,32.0,824.0,825.83,603.51
2018,9,10,13,45,901.0,108.0,3.15,32.05,797.0,855.53,623.94
2018,9,10,14,0,893.0,107.0,3.2,32.1,770.0,881.6,642.07
2018,9,10,14,15,882.0,105.5,3.25,31.9,736.0,900.84,656.5
2018,9,10,14,30,871.0,104.0,3.3,31.7,702.0,916.2,668.61
2018,9,10,14,45,856.5,102.0,3.4,31.55,662.0,935.44,683.68
2018,9,10,15,0,842.0,100.0,3.5,31.4,622.0,939.47,688.9
2018,9,10,15,15,824.0,97.5,3.5,31.4,577.5,935.52,688.06
2018,9,10,15,30,806.0,95.0,3.5,31.4,533.0,927.56,684.74
2018,9,10,15,45,780.0,91.0,3.6,30.35,483.0,906.09,675.9
2018,9,10,16,0,754.0,87.0,3.7,29.3,433.0,880.85,664.28
2018,9,10,16,15,719.0,82.5,3.7,28.35,381.0,849.63,647.25
2018,9,10,16,30,684.0,78.0,3.7,27.4,329.0,809.32,623.1
2018,9,10,16,45,636.0,72.0,3.7,26.45,277.0,751.91,585.39
2018,9,10,17,0,588.0,66.0,3.7,25.5,225.0,692.71,544.25
2018,9,10,17,15,515.0,58.0,3.55,24.2,175.0,606.26,480.07
2018,9,10,17,30,442.0,50.0,3.4,22.9,125.0,519.93,411.87
2018,9,10,17,45,329.0,38.0,3.3,21.55,83.0,395.24,307.67
2018,9,10,18,0,216.0,26.0,3.2,20.2,41.0,261.81,127.86
2018,9,10,18,15,113.5,14.0,3.1,19.4,21.5,104.85,0.0
2018,9,10,18,30,11.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,17.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.6,13.55,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.8,13.9,24.0,14.16,0.0
2018,9,11,6,15,312.5,28.5,2.9,14.5,62.5,23.6,12.41
2018,9,11,6,30,452.0,39.0,3.0,15.1,101.0,32.41,22.39
2018,9,11,6,45,531.0,47.0,3.1,15.7,150.5,38.95,28.68
2018,9,11,7,0,610.0,55.0,3.2,16.3,200.0,45.55,34.75
2018,9,11,7,15,658.0,60.5,3.15,16.9,252.0,49.97,38.69
2018,9,11,7,30,706.0,66.0,3.1,17.5,304.0,58.84,46.39
2018,9,11,7,45,737.5,72.0,3.05,18.1,356.0,63.64,50.38
2018,9,11,8,0,769.0,78.0,3.0,18.7,408.0,68.32,54.17
2018,9,11,8,15,791.5,81.5,3.0,19.45,457.0,70.89,56.04
2018,9,11,8,30,814.0,85.0,3.0,20.2,506.0,73.41,57.84
2018,9,11,8,45,828.5,90.0,3.0,20.9,551.5,76.67,60.27
2018,9,11,9,0,843.0,95.0,3.0,21.6,597.0,79.78,62.54
2018,9,11,9,15,854.5,98.5,3.0,22.25,637.5,81.7,63.82
2018,9,11,9,30,866.0,102.0,3.0,22.9,678.0,92.48,72.52
2018,9,11,9,45,873.0,105.5,3.05,23.55,712.0,94.49,73.83
2018,9,11,10,0,880.0,109.0,3.1,24.2,746.0,96.35,75.03
2018,9,11,10,15,886.0,111.0,3.15,24.6,773.5,149.54,85.57
2018,9,11,10,30,892.0,113.0,3.2,25.0,801.0,209.34,121.86
2018,9,11,10,45,895.0,115.5,3.25,25.45,821.5,269.22,168.21
2018,9,11,11,0,898.0,118.0,3.3,25.9,842.0,328.97,218.53
2018,9,11,11,15,902.5,118.0,3.4,26.2,855.5,387.24,268.92
2018,9,11,11,30,907.0,118.0,3.5,26.5,869.0,445.0,318.54
2018,9,11,11,45,908.5,117.5,3.55,26.75,874.0,500.32,365.35
2018,9,11,12,0,910.0,117.0,3.6,27.0,879.0,554.31,409.86
2018,9,11,12,15,915.0,114.0,3.7,27.05,877.5,606.73,452.45
2018,9,11,12,30,920.0,111.0,3.8,27.1,876.0,657.54,492.83
2018,9,11,12,45,925.5,106.0,3.85,27.1,867.0,705.11,530.01
2018,9,11,13,0,931.0,101.0,3.9,27.1,858.0,750.46,564.88
2018,9,11,13,15,929.5,98.5,3.95,26.95,840.0,790.46,595.3
2018,9,11,13,30,928.0,96.0,4.0,26.8,822.0,827.4,621.84
2018,9,11,13,45,925.0,93.5,4.05,26.65,796.5,859.87,645.36
2018,9,11,14,0,922.0,91.0,4.1,26.5,771.0,888.89,666.63
2018,9,11,14,15,915.5,88.0,4.1,26.1,738.0,910.72,683.56
2018,9,11,14,30,909.0,85.0,4.1,25.7,705.0,928.68,698.1
2018,9,11,14,45,900.0,82.5,4.15,25.3,666.5,941.02,709.3
2018,9,11,15,0,891.0,80.0,4.2,24.9,628.0,949.43,718.07
2018,9,11,15,15,875.0,77.5,4.2,24.9,583.0,947.23,718.4
2018,9,11,15,30,859.0,75.0,4.2,24.9,538.0,941.1,716.24
2018,9,11,15,45,839.5,71.5,4.15,23.65,489.0,926.47,711.48
2018,9,11,16,0,820.0,68.0,4.1,22.4,440.0,919.65,712.15
2018,9,11,16,15,791.5,64.5,4.05,21.65,388.5,889.03,694.3
2018,9,11,16,30,763.0,61.0,4.0,20.9,337.0,855.23,673.6
2018,9,11,16,45,719.5,56.5,3.9,20.15,284.0,802.74,637.82
2018,9,11,17,0,676.0,52.0,3.8,19.4,231.0,748.07,598.42
2018,9,11,17,15,605.0,46.5,3.65,18.65,180.0,664.67,534.24
2018,9,11,17,30,534.0,41.0,3.5,17.9,129.0,591.48,473.56
2018,9,11,17,45,402.5,32.5,3.4,17.2,85.0,453.89,354.92
2018,9,11,18,0,271.0,24.0,3.3,16.5,41.0,303.33,110.81
2018,9,11,18,15,135.5,12.0,3.25,16.1,20.5,121.17,0.0
2018,9,11,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,5,45,69.0,8.0,2.35,13.15,10.5,0.0,0.0
2018,9,12,6,0,138.0,16.0,2.5,13.5,21.0,12.59,0.0
2018,9,12,6,15,225.0,29.0,2.7,14.15,52.5,22.15,10.92
2018,9,12,6,30,312.0,42.0,2.9,14.8,84.0,34.13,23.85
2018,9,12,6,45,331.5,56.5,3.1,15.45,119.0,42.59,31.87
2018,9,12,7,0,351.0,71.0,3.3,16.1,154.0,52.71,41.08
2018,9,12,7,15,351.0,90.5,3.3,16.55,190.5,65.56,52.49
2018,9,12,7,30,351.0,110.0,3.3,17.0,227.0,77.81,63.15
2018,9,12,7,45,403.0,121.5,3.35,17.4,277.0,85.28,69.44
2018,9,12,8,0,455.0,133.0,3.4,17.8,327.0,92.61,75.49
2018,9,12,8,15,614.0,114.0,3.4,18.4,409.5,83.72,67.39
2018,9,12,8,30,773.0,95.0,3.4,19.0,492.0,79.53,63.41
2018,9,12,8,45,788.5,99.5,3.4,19.6,536.0,82.21,65.35
2018,9,12,9,0,804.0,104.0,3.4,20.2,580.0,84.77,67.17
2018,9,12,9,15,799.5,113.5,3.45,20.95,614.5,89.9,71.12
2018,9,12,9,30,795.0,123.0,3.5,21.7,649.0,94.71,74.77
2018,9,12,9,45,807.0,125.0,3.5,22.4,683.0,95.08,74.69
2018,9,12,10,0,819.0,127.0,3.5,23.1,717.0,95.46,74.65
2018,9,12,10,15,704.0,180.5,3.6,23.5,701.5,157.96,98.47
2018,9,12,10,30,589.0,234.0,3.7,23.9,686.0,223.41,146.04
2018,9,12,10,45,484.0,280.5,3.8,24.3,658.5,274.34,189.49
2018,9,12,11,0,379.0,327.0,3.9,24.7,631.0,317.85,228.61
2018,9,12,11,15,439.0,317.0,4.0,24.85,675.0,359.58,261.38
2018,9,12,11,30,499.0,307.0,4.1,25.0,719.0,412.82,303.56
2018,9,12,11,45,466.5,315.0,4.15,25.1,702.0,442.88,329.74
2018,9,12,12,0,434.0,323.0,4.2,25.2,685.0,469.03,352.11
2018,9,12,12,15,427.5,326.5,4.25,25.15,682.0,502.37,379.17
2018,9,12,12,30,421.0,330.0,4.3,25.1,679.0,534.25,404.59
2018,9,12,12,45,484.0,305.0,4.35,25.0,701.0,587.44,446.07
2018,9,12,13,0,547.0,280.0,4.4,24.9,723.0,643.34,489.3
2018,9,12,13,15,602.5,248.0,4.45,24.7,725.5,693.52,528.45
2018,9,12,13,30,658.0,216.0,4.5,24.5,728.0,742.29,566.62
2018,9,12,13,45,674.0,199.0,4.5,24.35,708.0,772.0,590.06
2018,9,12,14,0,690.0,182.0,4.5,24.2,688.0,799.11,611.72
2018,9,12,14,15,589.5,209.0,4.5,23.85,627.5,764.03,587.16
2018,9,12,14,30,489.0,236.0,4.5,23.5,567.0,715.32,552.69
2018,9,12,14,45,358.5,250.0,4.45,23.2,485.0,605.49,472.32
2018,9,12,15,0,228.0,264.0,4.4,22.9,403.0,489.92,385.09
2018,9,12,15,15,226.0,245.0,4.4,22.9,374.5,477.44,377.51
2018,9,12,15,30,224.0,226.0,4.4,22.9,346.0,463.44,368.32
2018,9,12,15,45,195.0,202.0,4.3,21.85,299.5,415.32,333.28
2018,9,12,16,0,166.0,178.0,4.2,20.8,253.0,365.22,295.92
2018,9,12,16,15,302.0,143.0,4.1,20.2,258.5,481.96,393.56
2018,9,12,16,30,438.0,108.0,4.0,19.6,264.0,596.8,486.24
2018,9,12,16,45,384.5,96.0,3.9,19.0,217.0,530.45,435.33
2018,9,12,17,0,331.0,84.0,3.8,18.4,170.0,463.76,382.95
2018,9,12,17,15,269.5,69.0,3.7,17.85,128.5,385.67,318.54
2018,9,12,17,30,208.0,54.0,3.6,17.3,87.0,309.13,252.68
2018,9,12,17,45,144.5,37.5,3.45,16.7,56.5,209.52,163.98
2018,9,12,18,0,81.0,21.0,3.3,16.1,26.0,118.05,17.13
2018,9,12,18,15,40.5,10.5,3.25,15.8,13.0,41.56,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,2.4,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,2.6,14.2,12.0,8.65,0.0
2018,9,13,6,15,73.0,28.5,2.8,14.75,37.5,21.29,9.77
2018,9,13,6,30,127.0,46.0,3.0,15.3,63.0,33.98,23.61
2018,9,13,6,45,274.5,56.5,3.2,15.85,114.0,42.14,31.4
2018,9,13,7,0,422.0,67.0,3.4,16.4,165.0,53.09,41.35
2018,9,13,7,15,543.0,67.0,3.5,17.0,226.0,53.46,41.74
2018,9,13,7,30,664.0,67.0,3.6,17.6,287.0,54.53,42.59
2018,9,13,7,45,675.0,76.0,3.65,18.2,331.5,60.68,47.79
2018,9,13,8,0,686.0,85.0,3.7,18.8,376.0,66.51,52.61
2018,9,13,8,15,691.5,96.0,3.7,19.4,419.5,73.26,58.14
2018,9,13,8,30,697.0,107.0,3.7,20.0,463.0,79.63,63.26
2018,9,13,8,45,775.0,94.0,3.7,20.55,523.5,78.2,61.7
2018,9,13,9,0,853.0,81.0,3.7,21.1,584.0,79.37,62.37
2018,9,13,9,15,863.5,84.0,3.7,21.55,623.5,81.74,64.08
2018,9,13,9,30,874.0,87.0,3.7,22.0,663.0,83.96,65.67
2018,9,13,9,45,880.5,90.0,3.65,22.45,696.5,85.92,67.04
2018,9,13,10,0,887.0,93.0,3.6,22.9,730.0,87.75,68.31
2018,9,13,10,15,894.5,94.5,3.55,23.25,758.0,139.23,78.25
2018,9,13,10,30,902.0,96.0,3.5,23.6,786.0,199.16,114.44
2018,9,13,10,45,907.5,97.0,3.5,23.9,807.0,258.92,160.94
2018,9,13,11,0,913.0,98.0,3.5,24.2,828.0,318.74,211.86
2018,9,13,11,15,916.0,98.5,3.5,24.4,841.0,377.24,263.12
2018,9,13,11,30,919.0,99.0,3.5,24.6,854.0,435.03,313.43
2018,9,13,11,45,920.5,99.0,3.5,24.8,859.0,490.84,361.18
2018,9,13,12,0,922.0,99.0,3.5,25.0,864.0,545.28,406.55
2018,9,13,12,15,923.0,98.0,3.55,25.0,861.5,597.05,449.1
2018,9,13,12,30,924.0,97.0,3.6,25.0,859.0,646.88,489.14
2018,9,13,12,45,924.0,95.5,3.65,25.05,848.5,693.47,525.8
2018,9,13,13,0,924.0,94.0,3.7,25.1,838.0,737.57,559.91
2018,9,13,13,15,793.0,150.0,3.75,25.0,778.0,743.12,564.19
2018,9,13,13,30,662.0,206.0,3.8,24.9,718.0,735.9,558.86
2018,9,13,13,45,541.5,246.0,3.85,24.75,655.5,700.53,533.79
2018,9,13,14,0,421.0,286.0,3.9,24.6,593.0,662.29,505.83
2018,9,13,14,15,443.5,263.5,3.95,24.35,574.0,681.7,522.8
2018,9,13,14,30,466.0,241.0,4.0,24.1,555.0,699.09,538.15
2018,9,13,14,45,565.0,192.0,4.0,23.85,550.0,756.64,584.28
2018,9,13,15,0,664.0,143.0,4.0,23.6,545.0,823.65,634.58
2018,9,13,15,15,600.5,148.5,4.0,23.6,491.5,783.36,607.08
2018,9,13,15,30,537.0,154.0,4.0,23.6,438.0,728.25,569.22
2018,9,13,15,45,453.0,154.5,3.95,22.8,378.5,655.98,518.9
2018,9,13,16,0,369.0,155.0,3.9,22.0,319.0,581.05,464.46
2018,9,13,16,15,513.5,112.5,3.8,21.45,310.5,672.83,538.33
2018,9,13,16,30,658.0,70.0,3.7,20.9,302.0,769.19,611.33
2018,9,13,16,45,644.0,61.5,3.65,20.35,257.5,741.0,591.39
2018,9,13,17,0,630.0,53.0,3.6,19.8,213.0,702.89,563.11
2018,9,13,17,15,556.5,47.0,3.25,19.1,164.0,626.48,502.47
2018,9,13,17,30,483.0,41.0,2.9,18.4,115.0,543.24,432.72
2018,9,13,17,45,349.0,31.5,2.55,17.7,74.0,403.97,308.48
2018,9,13,18,0,215.0,22.0,2.2,17.0,33.0,244.87,0.0
2018,9,13,18,15,107.5,11.0,2.1,16.5,16.5,96.8,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.25,11.8,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.3,12.3,10.0,7.87,0.0
2018,9,14,6,15,46.0,27.5,1.5,13.05,32.5,20.63,8.85
2018,9,14,6,30,77.0,45.0,1.7,13.8,55.0,33.28,23.12
2018,9,14,6,45,179.0,59.0,1.95,14.55,96.5,43.55,32.8
2018,9,14,7,0,281.0,73.0,2.2,15.3,138.0,53.39,41.79
2018,9,14,7,15,233.5,96.0,2.2,15.9,159.0,68.86,55.53
2018,9,14,7,30,186.0,119.0,2.2,16.5,180.0,82.69,67.54
2018,9,14,7,45,193.0,144.0,2.15,17.05,216.5,100.29,82.59
2018,9,14,8,0,200.0,169.0,2.1,17.6,253.0,115.41,95.2
2018,9,14,8,15,231.5,188.0,2.1,18.25,297.0,123.3,101.39
2018,9,14,8,30,263.0,207.0,2.1,18.9,341.0,134.02,109.89
2018,9,14,8,45,288.5,224.5,2.05,19.6,383.5,143.46,117.17
2018,9,14,9,0,314.0,242.0,2.0,20.3,426.0,152.59,124.09
2018,9,14,9,15,445.5,218.0,1.95,21.15,499.0,135.23,108.9
2018,9,14,9,30,577.0,194.0,1.9,22.0,572.0,123.8,98.82
2018,9,14,9,45,652.0,176.5,1.85,22.8,625.5,112.84,89.24
2018,9,14,10,0,727.0,159.0,1.8,23.6,679.0,103.11,80.75
2018,9,14,10,15,740.0,161.5,1.8,24.15,708.5,149.04,90.36
2018,9,14,10,30,753.0,164.0,1.8,24.7,738.0,204.51,123.81
2018,9,14,10,45,754.0,168.5,1.85,25.25,756.0,260.3,166.37
2018,9,14,11,0,755.0,173.0,1.9,25.8,774.0,316.07,212.34
2018,9,14,11,15,812.5,150.0,1.95,26.15,806.0,374.94,260.15
2018,9,14,11,30,870.0,127.0,2.0,26.5,838.0,434.76,309.06
2018,9,14,11,45,898.5,112.5,2.05,26.85,851.0,490.27,354.81
2018,9,14,12,0,927.0,98.0,2.1,27.2,864.0,546.23,399.89
2018,9,14,12,15,931.0,96.0,2.25,27.4,862.5,599.05,442.19
2018,9,14,12,30,935.0,94.0,2.4,27.6,861.0,650.15,482.2
2018,9,14,12,45,931.0,94.0,2.5,27.75,849.0,695.85,517.33
2018,9,14,13,0,927.0,94.0,2.6,27.9,837.0,738.76,549.76
2018,9,14,13,15,922.0,93.0,2.7,27.85,817.5,777.03,578.5
2018,9,14,13,30,917.0,92.0,2.8,27.8,798.0,812.05,603.38
2018,9,14,13,45,910.5,91.0,2.9,27.75,771.5,842.5,625.24
2018,9,14,14,0,904.0,90.0,3.0,27.7,745.0,869.39,644.84
2018,9,14,14,15,892.0,89.0,3.05,27.45,710.5,887.84,659.15
2018,9,14,14,30,880.0,88.0,3.1,27.2,676.0,902.37,671.06
2018,9,14,14,45,857.0,89.0,3.2,26.95,633.5,905.15,675.64
2018,9,14,15,0,834.0,90.0,3.3,26.7,591.0,915.12,685.35
2018,9,14,15,15,779.0,93.5,3.3,26.7,534.0,882.71,665.02
2018,9,14,15,30,724.0,97.0,3.3,26.7,477.0,845.52,641.54
2018,9,14,15,45,720.5,87.0,3.4,25.7,434.5,838.06,641.63
2018,9,14,16,0,717.0,77.0,3.5,24.7,392.0,826.95,638.82
2018,9,14,16,15,688.0,73.0,3.5,23.95,345.0,795.32,619.92
2018,9,14,16,30,659.0,69.0,3.5,23.2,298.0,767.49,603.09
2018,9,14,16,45,614.5,62.5,3.5,22.5,248.0,713.12,565.39
2018,9,14,17,0,570.0,56.0,3.5,21.8,198.0,657.25,524.42
2018,9,14,17,15,471.5,50.0,3.35,21.0,148.5,551.26,442.07
2018,9,14,17,30,373.0,44.0,3.2,20.2,99.0,446.43,356.22
2018,9,14,17,45,249.0,31.5,3.1,19.4,62.0,315.39,237.51
2018,9,14,18,0,125.0,19.0,3.0,18.6,25.0,163.28,0.0
2018,9,14,18,15,62.5,9.5,2.9,18.15,12.5,58.58,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,5,45,68.0,7.0,3.25,13.8,9.0,0.0,0.0
2018,9,15,6,0,136.0,14.0,3.4,14.0,18.0,11.02,0.0
2018,9,15,6,15,284.5,25.0,3.55,14.35,54.5,20.67,8.11
2018,9,15,6,30,433.0,36.0,3.7,14.7,91.0,29.95,20.07
2018,9,15,6,45,518.5,43.5,3.8,15.05,139.5,36.16,26.19
2018,9,15,7,0,604.0,51.0,3.9,15.4,188.0,42.49,32.11
2018,9,15,7,15,658.0,55.5,3.9,15.9,240.0,50.13,38.97
2018,9,15,7,30,712.0,60.0,3.9,16.4,292.0,54.26,42.57
2018,9,15,7,45,749.0,64.5,3.9,16.9,345.0,58.17,45.85
2018,9,15,8,0,786.0,69.0,3.9,17.4,398.0,62.05,49.02
2018,9,15,8,15,812.0,72.0,3.9,17.95,448.0,64.59,50.96
2018,9,15,8,30,838.0,75.0,3.9,18.5,498.0,67.09,52.85
2018,9,15,8,45,857.5,76.5,3.9,19.05,544.0,76.17,60.36
2018,9,15,9,0,877.0,78.0,3.9,19.6,590.0,78.02,61.63
2018,9,15,9,15,888.0,81.0,3.9,20.1,630.5,80.5,63.44
2018,9,15,9,30,899.0,84.0,3.9,20.6,671.0,82.83,65.12
2018,9,15,9,45,905.5,87.5,3.9,21.15,705.5,85.19,66.82
2018,9,15,10,0,912.0,91.0,3.9,21.7,740.0,87.39,68.39
2018,9,15,10,15,920.5,92.0,3.95,22.0,768.5,138.29,77.74
2018,9,15,10,30,929.0,93.0,4.0,22.3,797.0,199.66,114.53
2018,9,15,10,45,935.5,92.5,4.0,22.65,818.0,260.28,161.77
2018,9,15,11,0,942.0,92.0,4.0,23.0,839.0,320.97,213.73
2018,9,15,11,15,945.5,92.0,4.1,23.15,852.0,380.86,266.75
2018,9,15,11,30,949.0,92.0,4.2,23.3,865.0,440.01,318.93
2018,9,15,11,45,950.5,92.5,4.25,23.45,870.5,497.68,368.89
2018,9,15,12,0,952.0,93.0,4.3,23.6,876.0,553.94,416.45
2018,9,15,12,15,951.0,93.0,4.35,23.55,872.5,606.77,460.52
2018,9,15,12,30,950.0,93.0,4.4,23.5,869.0,657.43,501.87
2018,9,15,12,45,947.5,92.5,4.45,23.45,857.5,704.32,539.56
2018,9,15,13,0,945.0,92.0,4.5,23.4,846.0,748.47,574.51
2018,9,15,13,15,941.5,91.0,4.5,23.3,827.0,788.5,605.28
2018,9,15,13,30,938.0,90.0,4.5,23.2,808.0,825.33,632.04
2018,9,15,13,45,932.0,89.0,4.55,23.05,781.5,856.82,655.51
2018,9,15,14,0,926.0,88.0,4.6,22.9,755.0,884.71,676.62
2018,9,15,14,15,917.5,85.5,4.55,22.7,721.0,905.11,692.08
2018,9,15,14,30,909.0,83.0,4.5,22.5,687.0,921.56,704.98
2018,9,15,14,45,897.0,81.5,4.5,22.3,647.5,932.02,714.29
2018,9,15,15,0,885.0,80.0,4.5,22.1,608.0,938.52,721.09
2018,9,15,15,15,868.0,77.5,4.5,22.1,562.5,935.14,720.62
2018,9,15,15,30,851.0,75.0,4.5,22.1,517.0,927.83,717.58
2018,9,15,15,45,829.5,71.5,4.45,21.4,468.0,922.45,717.57
2018,9,15,16,0,808.0,68.0,4.4,20.7,419.0,902.05,706.77
2018,9,15,16,15,778.5,64.0,4.3,20.15,367.5,869.73,686.53
2018,9,15,16,30,749.0,60.0,4.2,19.6,316.0,834.27,663.21
2018,9,15,16,45,703.5,55.0,4.15,19.1,263.5,779.39,624.24
2018,9,15,17,0,658.0,50.0,4.1,18.6,211.0,722.42,581.37
2018,9,15,17,15,568.0,44.5,3.8,17.95,159.5,631.16,508.65
2018,9,15,17,30,478.0,39.0,3.5,17.3,108.0,534.01,426.7
2018,9,15,17,45,326.5,28.5,3.25,16.65,67.0,379.64,281.25
2018,9,15,18,0,175.0,18.0,3.0,16.0,26.0,161.63,0.0
2018,9,15,18,15,87.5,9.0,2.8,15.55,13.0,7.08,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,11.5,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.0,18.0,11.02,0.0
2018,9,16,6,15,308.5,24.0,1.7,13.0,54.5,19.93,6.91
2018,9,16,6,30,465.0,34.0,2.0,14.0,91.0,28.49,18.84
2018,9,16,6,45,549.5,40.5,2.35,15.0,140.0,36.93,26.86
2018,9,16,7,0,634.0,47.0,2.7,16.0,189.0,43.02,32.49
2018,9,16,7,15,686.5,52.0,2.7,16.6,242.0,47.63,36.66
2018,9,16,7,30,739.0,57.0,2.7,17.2,295.0,52.28,40.7
2018,9,16,7,45,773.5,60.0,2.75,17.85,347.0,55.15,43.03
2018,9,16,8,0,808.0,63.0,2.8,18.5,399.0,58.04,45.32
2018,9,16,8,15,832.5,66.0,2.75,19.05,449.0,67.33,53.12
2018,9,16,8,30,857.0,69.0,2.7,19.6,499.0,70.6,55.63
2018,9,16,8,45,874.5,71.5,2.7,20.2,545.5,73.26,57.59
2018,9,16,9,0,892.0,74.0,2.7,20.8,592.0,75.8,59.44
2018,9,16,9,15,904.5,75.5,2.7,21.3,632.5,77.46,60.55
2018,9,16,9,30,917.0,77.0,2.7,21.8,673.0,79.02,61.59
2018,9,16,9,45,926.0,78.5,2.7,22.35,707.5,80.38,62.45
2018,9,16,10,0,935.0,80.0,2.7,22.9,742.0,81.65,63.24
2018,9,16,10,15,941.5,81.5,2.7,23.3,770.5,132.82,72.61
2018,9,16,10,30,948.0,83.0,2.7,23.7,799.0,195.28,109.55
2018,9,16,10,45,952.0,84.0,2.7,24.15,819.0,257.28,157.36
2018,9,16,11,0,956.0,85.0,2.7,24.6,839.0,319.1,209.65
2018,9,16,11,15,958.5,85.0,2.75,24.9,851.5,379.31,262.13
2018,9,16,11,30,961.0,85.0,2.8,25.2,864.0,438.63,313.51
2018,9,16,11,45,962.0,85.5,2.8,25.55,869.0,496.54,362.47
2018,9,16,12,0,963.0,86.0,2.8,25.9,874.0,552.96,408.8
2018,9,16,12,15,960.5,87.0,2.8,26.05,870.0,606.14,451.64
2018,9,16,12,30,958.0,88.0,2.8,26.2,866.0,657.03,491.52
2018,9,16,12,45,953.0,89.0,2.85,26.35,854.0,703.82,527.61
2018,9,16,13,0,948.0,90.0,2.9,26.5,842.0,747.71,560.82
2018,9,16,13,15,943.5,89.0,2.95,26.55,822.5,787.01,589.96
2018,9,16,13,30,939.0,88.0,3.0,26.6,803.0,823.03,615.16
2018,9,16,13,45,932.5,87.0,3.05,26.6,776.0,854.02,637.1
2018,9,16,14,0,926.0,86.0,3.1,26.6,749.0,881.38,656.69
2018,9,16,14,15,916.5,84.5,3.15,26.4,715.0,901.88,672.32
2018,9,16,14,30,907.0,83.0,3.2,26.2,681.0,918.45,685.56
2018,9,16,14,45,894.5,81.0,3.25,26.05,641.0,927.77,694.0
2018,9,16,15,0,882.0,79.0,3.3,25.9,601.0,933.08,699.99
2018,9,16,15,15,864.5,76.5,3.3,25.9,555.5,929.11,699.14
2018,9,16,15,30,847.0,74.0,3.3,25.9,510.0,921.22,695.81
2018,9,16,15,45,824.0,71.0,3.35,25.05,461.0,914.91,696.28
2018,9,16,16,0,801.0,68.0,3.4,24.2,412.0,893.7,686.27
2018,9,16,16,15,768.5,64.0,3.35,23.55,360.0,858.48,664.91
2018,9,16,16,30,736.0,60.0,3.3,22.9,308.0,820.18,640.48
2018,9,16,16,45,687.5,55.0,3.3,22.2,255.5,762.6,600.94
2018,9,16,17,0,639.0,50.0,3.3,21.5,203.0,703.01,557.38
2018,9,16,17,15,560.5,43.5,3.0,20.6,153.5,621.64,493.28
2018,9,16,17,30,482.0,37.0,2.7,19.7,104.0,533.91,419.37
2018,9,16,17,45,327.0,27.0,2.45,18.75,64.0,377.87,267.74
2018,9,16,18,0,172.0,17.0,2.2,17.8,24.0,157.87,0.0
2018,9,16,18,15,86.0,8.5,2.05,17.25,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,1.6,12.55,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,1.7,13.0,17.0,11.02,0.0
2018,9,17,6,15,305.0,23.5,2.0,13.7,53.0,19.53,5.66
2018,9,17,6,30,461.0,33.0,2.3,14.4,89.0,27.67,18.02
2018,9,17,6,45,530.0,40.5,2.55,15.15,135.0,33.9,24.15
2018,9,17,7,0,599.0,48.0,2.8,15.9,181.0,43.53,32.94
2018,9,17,7,15,651.0,54.0,2.75,16.45,233.0,48.85,37.75
2018,9,17,7,30,703.0,60.0,2.7,17.0,285.0,54.15,42.38
2018,9,17,7,45,694.0,71.5,2.7,17.6,325.5,57.93,45.52
2018,9,17,8,0,685.0,83.0,2.7,18.2,366.0,65.29,51.71
2018,9,17,8,15,594.5,111.0,2.65,18.75,378.5,81.78,65.7
2018,9,17,8,30,504.0,139.0,2.6,19.3,391.0,95.85,77.4
2018,9,17,8,45,515.0,154.0,2.6,19.85,432.0,104.03,83.93
2018,9,17,9,0,526.0,169.0,2.6,20.4,473.0,111.83,90.09
2018,9,17,9,15,715.0,124.5,2.6,20.95,568.5,87.81,69.38
2018,9,17,9,30,904.0,80.0,2.6,21.5,664.0,80.49,62.91
2018,9,17,9,45,909.0,84.0,2.6,22.05,698.0,83.2,64.9
2018,9,17,10,0,914.0,88.0,2.6,22.6,732.0,85.73,66.74
2018,9,17,10,15,922.0,88.5,2.65,23.1,760.0,134.63,75.0
2018,9,17,10,30,930.0,89.0,2.7,23.6,788.0,195.66,110.72
2018,9,17,10,45,935.5,90.0,2.7,24.1,809.0,257.02,157.84
2018,9,17,11,0,941.0,91.0,2.7,24.6,830.0,318.4,209.56
2018,9,17,11,15,943.5,91.5,2.8,24.85,842.5,378.23,261.75
2018,9,17,11,30,946.0,92.0,2.9,25.1,855.0,437.22,312.94
2018,9,17,11,45,947.5,91.5,3.0,25.35,859.5,493.93,361.36
2018,9,17,12,0,949.0,91.0,3.1,25.6,864.0,549.15,407.36
2018,9,17,12,15,946.5,92.5,3.25,25.6,860.5,602.12,450.94
2018,9,17,12,30,944.0,94.0,3.4,25.6,857.0,652.86,491.81
2018,9,17,12,45,939.0,94.5,3.5,25.6,844.5,698.69,528.09
2018,9,17,13,0,934.0,95.0,3.6,25.6,832.0,741.62,561.58
2018,9,17,13,15,930.5,94.0,3.7,25.4,813.0,781.18,592.35
2018,9,17,13,30,927.0,93.0,3.8,25.2,794.0,817.58,619.07
2018,9,17,13,45,921.5,90.5,3.9,25.0,767.0,847.54,641.43
2018,9,17,14,0,916.0,88.0,4.0,24.8,740.0,873.86,661.44
2018,9,17,14,15,908.0,86.5,4.05,24.4,707.0,895.39,678.62
2018,9,17,14,30,900.0,85.0,4.1,24.0,674.0,913.1,693.42
2018,9,17,14,45,889.5,82.0,4.15,23.6,634.5,922.96,703.03
2018,9,17,15,0,879.0,79.0,4.2,23.2,595.0,928.83,710.15
2018,9,17,15,15,861.5,77.0,4.2,23.2,550.0,925.4,709.65
2018,9,17,15,30,844.0,75.0,4.2,23.2,505.0,918.13,706.63
2018,9,17,15,45,821.0,71.5,4.25,22.05,455.5,911.12,707.26
2018,9,17,16,0,798.0,68.0,4.3,20.9,406.0,889.2,697.09
2018,9,17,16,15,766.0,64.5,4.2,20.15,355.0,855.15,675.94
2018,9,17,16,30,734.0,61.0,4.1,19.4,304.0,817.98,651.6
2018,9,17,16,45,683.0,56.0,4.0,18.65,251.5,758.02,608.76
2018,9,17,17,0,632.0,51.0,3.9,17.9,199.0,696.0,561.77
2018,9,17,17,15,546.5,44.5,3.7,17.2,149.0,609.21,491.83
2018,9,17,17,30,461.0,38.0,3.5,16.5,99.0,515.27,410.88
2018,9,17,17,45,304.0,27.0,3.3,15.75,60.0,353.33,242.91
2018,9,17,18,0,147.0,16.0,3.1,15.0,21.0,135.7,0.0
2018,9,17,18,15,73.5,8.0,3.05,14.7,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.4,13.35,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.5,13.5,15.0,10.23,0.0
2018,9,18,6,15,241.5,25.5,2.6,13.85,49.0,21.11,5.3
2018,9,18,6,30,382.0,38.0,2.7,14.2,83.0,31.46,21.18
2018,9,18,6,45,471.5,46.5,2.75,14.55,130.5,38.3,28.04
2018,9,18,7,0,561.0,55.0,2.8,14.9,178.0,45.23,34.57
2018,9,18,7,15,618.5,61.0,2.75,15.4,229.5,49.99,38.93
2018,9,18,7,30,676.0,67.0,2.7,15.9,281.0,54.8,43.14
2018,9,18,7,45,715.0,71.5,2.65,16.45,333.0,63.05,50.26
2018,9,18,8,0,754.0,76.0,2.6,17.0,385.0,66.73,53.23
2018,9,18,8,15,781.5,79.5,2.6,17.6,434.5,69.44,55.29
2018,9,18,8,30,809.0,83.0,2.6,18.2,484.0,72.11,57.28
2018,9,18,8,45,830.0,84.5,2.55,18.8,529.5,73.22,57.91
2018,9,18,9,0,851.0,86.0,2.5,19.4,575.0,74.35,58.56
2018,9,18,9,15,866.5,88.0,2.55,19.95,616.0,84.18,66.64
2018,9,18,9,30,882.0,90.0,2.6,20.5,657.0,85.94,67.8
2018,9,18,9,45,894.5,90.5,2.6,21.1,692.0,86.63,68.06
2018,9,18,10,0,907.0,91.0,2.6,21.7,727.0,87.27,68.29
2018,9,18,10,15,914.5,92.0,2.6,22.15,755.0,135.28,76.35
2018,9,18,10,30,922.0,93.0,2.6,22.6,783.0,196.18,111.98
2018,9,18,10,45,927.0,93.5,2.6,23.05,803.0,256.74,158.56
2018,9,18,11,0,932.0,94.0,2.6,23.5,823.0,317.23,209.75
2018,9,18,11,15,935.0,94.5,2.6,23.85,835.5,376.76,261.59
2018,9,18,11,30,938.0,95.0,2.6,24.2,848.0,435.52,312.38
2018,9,18,11,45,938.5,95.5,2.6,24.6,852.5,492.16,360.33
2018,9,18,12,0,939.0,96.0,2.6,25.0,857.0,547.29,405.64
2018,9,18,12,15,936.5,96.5,2.65,25.2,852.5,599.03,447.56
2018,9,18,12,30,934.0,97.0,2.7,25.4,848.0,648.5,486.61
2018,9,18,12,45,929.0,97.5,2.75,25.65,835.5,693.9,521.62
2018,9,18,13,0,924.0,98.0,2.8,25.9,823.0,736.43,553.77
2018,9,18,13,15,920.0,97.0,2.9,25.95,804.0,775.25,583.35
2018,9,18,13,30,916.0,96.0,3.0,26.0,785.0,810.9,608.72
2018,9,18,13,45,909.0,94.5,3.05,26.1,758.0,840.33,629.47
2018,9,18,14,0,902.0,93.0,3.1,26.2,731.0,866.12,647.86
2018,9,18,14,15,892.0,91.5,3.2,25.95,697.0,885.63,663.36
2018,9,18,14,30,882.0,90.0,3.3,25.7,663.0,901.28,676.49
2018,9,18,14,45,868.0,88.0,3.4,25.5,623.0,908.85,684.22
2018,9,18,15,0,854.0,86.0,3.5,25.3,583.0,912.46,689.51
2018,9,18,15,15,835.5,83.0,3.5,25.3,537.5,917.93,695.11
2018,9,18,15,30,817.0,80.0,3.5,25.3,492.0,908.42,690.53
2018,9,18,15,45,791.5,76.5,3.55,24.35,443.0,887.71,681.12
2018,9,18,16,0,766.0,73.0,3.6,23.4,394.0,863.33,668.87
2018,9,18,16,15,729.0,69.0,3.6,22.55,342.5,823.83,644.69
2018,9,18,16,30,692.0,65.0,3.6,21.7,291.0,781.28,617.2
2018,9,18,16,45,637.0,60.0,3.6,20.85,239.5,725.8,578.39
2018,9,18,17,0,582.0,55.0,3.6,20.0,188.0,662.21,530.78
2018,9,18,17,15,490.5,47.5,3.45,19.0,139.5,560.99,450.63
2018,9,18,17,30,399.0,40.0,3.3,18.0,91.0,460.71,365.2
2018,9,18,17,45,253.5,27.5,3.2,17.0,54.5,304.57,194.29
2018,9,18,18,0,108.0,15.0,3.1,16.0,18.0,101.96,0.0
2018,9,18,18,15,54.0,7.5,2.95,15.5,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,5,45,30.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,9,19,6,0,61.0,10.0,1.4,12.0,11.0,7.87,0.0
2018,9,19,6,15,190.5,25.0,1.65,12.75,44.0,19.04,2.87
2018,9,19,6,30,320.0,40.0,1.9,13.5,77.0,32.91,22.38
2018,9,19,6,45,416.0,50.5,2.15,14.2,124.0,41.21,30.61
2018,9,19,7,0,512.0,61.0,2.4,14.9,171.0,49.55,38.37
2018,9,19,7,15,574.5,67.5,2.25,15.45,222.5,54.46,42.87
2018,9,19,7,30,637.0,74.0,2.1,16.0,274.0,59.43,47.23
2018,9,19,7,45,680.0,79.0,1.95,16.6,326.0,63.07,50.25
2018,9,19,8,0,723.0,84.0,1.8,17.2,378.0,66.71,53.18
2018,9,19,8,15,753.0,88.0,1.6,18.0,428.0,75.14,60.15
2018,9,19,8,30,783.0,92.0,1.4,18.8,478.0,77.98,62.19
2018,9,19,8,45,805.0,95.0,1.2,19.6,524.5,79.9,63.41
2018,9,19,9,0,827.0,98.0,1.0,20.4,571.0,81.78,64.6
2018,9,19,9,15,842.5,100.5,1.05,21.4,611.5,83.14,65.3
2018,9,19,9,30,858.0,103.0,1.1,22.4,652.0,84.46,65.98
2018,9,19,9,45,869.0,105.5,1.2,23.35,687.0,85.63,66.54
2018,9,19,10,0,880.0,108.0,1.3,24.3,722.0,96.06,74.79
2018,9,19,10,15,888.0,109.5,1.5,25.35,750.0,142.53,81.96
2018,9,19,10,30,896.0,111.0,1.7,26.4,778.0,202.61,116.08
2018,9,19,10,45,901.0,112.5,1.95,27.4,798.5,262.67,160.93
2018,9,19,11,0,906.0,114.0,2.2,28.4,819.0,322.72,210.18
2018,9,19,11,15,909.0,115.0,2.35,28.95,832.0,381.58,260.06
2018,9,19,11,30,912.0,116.0,2.5,29.5,845.0,439.72,309.01
2018,9,19,11,45,913.0,116.5,2.65,30.0,849.5,495.69,355.38
2018,9,19,12,0,914.0,117.0,2.8,30.5,854.0,550.25,399.41
2018,9,19,12,15,913.0,116.5,2.85,30.7,850.0,601.3,439.89
2018,9,19,12,30,912.0,116.0,2.9,30.9,846.0,650.23,477.72
