Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,45,908.5,116.0,3.0,31.15,834.0,695.66,512.21
2018,9,19,13,0,905.0,116.0,3.1,31.4,822.0,738.37,544.06
2018,9,19,13,15,899.5,115.0,3.15,31.4,802.0,775.85,572.09
2018,9,19,13,30,894.0,114.0,3.2,31.4,782.0,810.1,596.46
2018,9,19,13,45,886.0,111.5,3.25,31.45,754.0,837.53,615.62
2018,9,19,14,0,878.0,109.0,3.3,31.5,726.0,861.26,632.44
2018,9,19,14,15,866.5,107.0,3.3,31.35,691.5,889.11,652.39
2018,9,19,14,30,855.0,105.0,3.3,31.2,657.0,903.19,663.29
2018,9,19,14,45,839.0,102.5,3.35,31.05,616.0,908.59,669.01
2018,9,19,15,0,823.0,100.0,3.4,30.9,575.0,909.85,672.21
2018,9,19,15,15,802.0,97.0,3.4,30.9,529.5,901.76,668.6
2018,9,19,15,30,781.0,94.0,3.4,30.9,484.0,889.62,662.41
2018,9,19,15,45,751.5,90.0,3.45,30.15,434.5,864.27,649.46
2018,9,19,16,0,722.0,86.0,3.5,29.4,385.0,842.57,638.73
2018,9,19,16,15,681.0,80.5,3.35,28.6,333.0,798.17,610.61
2018,9,19,16,30,640.0,75.0,3.2,27.8,281.0,751.02,579.51
2018,9,19,16,45,579.5,68.0,3.0,27.0,229.0,681.23,530.09
2018,9,19,17,0,519.0,61.0,2.8,26.2,177.0,610.03,477.01
2018,9,19,17,15,426.0,51.0,2.55,24.85,129.5,505.0,395.96
2018,9,19,17,30,333.0,41.0,2.3,23.5,82.0,401.22,309.75
2018,9,19,17,45,205.5,27.0,2.05,22.15,48.5,260.15,144.34
2018,9,19,18,0,78.0,13.0,1.8,20.8,15.0,75.14,0.0
2018,9,19,18,15,39.0,6.5,1.7,20.1,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.15,13.85,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.1,14.0,11.0,7.87,0.0
2018,9,20,6,15,209.0,24.0,1.25,15.1,44.0,19.82,1.32
2018,9,20,6,30,347.0,38.0,1.4,16.2,77.0,31.4,20.72
2018,9,20,6,45,443.5,47.5,1.55,17.35,124.5,38.99,28.25
2018,9,20,7,0,540.0,57.0,1.7,18.5,172.0,46.68,35.28
2018,9,20,7,15,600.5,64.0,1.75,19.3,224.0,52.12,40.14
2018,9,20,7,30,661.0,71.0,1.8,20.1,276.0,57.57,44.81
2018,9,20,7,45,702.0,76.0,1.85,20.9,328.5,61.3,47.84
2018,9,20,8,0,743.0,81.0,1.9,21.7,381.0,70.38,55.36
2018,9,20,8,15,772.0,85.0,1.9,22.5,431.0,73.34,57.53
2018,9,20,8,30,801.0,89.0,1.9,23.3,481.0,76.26,59.62
2018,9,20,8,45,822.0,91.5,1.9,24.15,527.0,77.91,60.61
2018,9,20,9,0,843.0,94.0,1.9,25.0,573.0,79.55,61.58
2018,9,20,9,15,859.5,96.0,1.9,25.8,614.5,80.71,62.17
2018,9,20,9,30,876.0,98.0,1.9,26.6,656.0,90.48,69.87
2018,9,20,9,45,889.0,99.5,1.9,27.4,692.0,91.7,70.47
2018,9,20,10,0,902.0,101.0,1.9,28.2,728.0,92.84,71.02
2018,9,20,10,15,910.0,102.5,1.95,28.9,756.0,139.4,78.14
2018,9,20,10,30,918.0,104.0,2.0,29.6,784.0,200.68,112.44
2018,9,20,10,45,923.5,104.5,2.05,30.25,804.5,261.4,157.31
2018,9,20,11,0,929.0,105.0,2.1,30.9,825.0,322.09,206.7
2018,9,20,11,15,932.5,106.0,2.1,31.5,838.0,382.23,256.86
2018,9,20,11,30,936.0,107.0,2.1,32.1,851.0,441.68,305.93
2018,9,20,11,45,937.0,107.0,2.1,32.65,855.5,498.36,351.83
2018,9,20,12,0,938.0,107.0,2.1,33.2,860.0,553.55,395.12
2018,9,20,12,15,937.0,107.0,2.15,33.45,856.0,605.91,435.69
2018,9,20,12,30,936.0,107.0,2.2,33.7,852.0,656.13,473.55
2018,9,20,12,45,933.5,105.5,2.2,33.95,839.5,701.72,507.01
2018,9,20,13,0,931.0,104.0,2.2,34.2,827.0,744.53,537.72
2018,9,20,13,15,926.0,103.5,2.25,34.25,807.0,783.48,565.94
2018,9,20,13,30,921.0,103.0,2.3,34.3,787.0,819.19,590.13
2018,9,20,13,45,913.5,101.5,2.35,34.4,759.5,848.53,609.89
2018,9,20,14,0,906.0,100.0,2.4,34.5,732.0,874.19,627.39
2018,9,20,14,15,896.0,97.5,2.4,34.4,697.0,892.88,640.65
2018,9,20,14,30,886.0,95.0,2.4,34.3,662.0,907.62,651.58
2018,9,20,14,45,871.5,93.0,2.4,34.2,621.5,925.69,664.86
2018,9,20,15,0,857.0,91.0,2.4,34.1,581.0,929.28,668.97
2018,9,20,15,15,837.5,87.5,2.4,34.1,535.0,922.28,666.24
2018,9,20,15,30,818.0,84.0,2.4,34.1,489.0,911.2,661.04
2018,9,20,15,45,791.0,80.5,2.35,33.5,439.0,889.03,649.75
2018,9,20,16,0,764.0,77.0,2.3,32.9,389.0,863.12,635.77
2018,9,20,16,15,726.0,72.0,2.05,31.85,336.5,821.32,610.06
2018,9,20,16,30,688.0,67.0,1.8,30.8,284.0,784.17,586.42
2018,9,20,16,45,630.0,61.0,1.5,29.7,232.0,717.86,540.65
2018,9,20,17,0,572.0,55.0,1.2,28.6,180.0,650.19,491.33
2018,9,20,17,15,479.5,46.5,1.2,27.25,131.5,547.19,416.02
2018,9,20,17,30,387.0,38.0,1.2,25.9,83.0,445.34,333.37
2018,9,20,17,45,244.5,25.0,1.2,24.5,48.5,285.0,127.83
2018,9,20,18,0,102.0,12.0,1.2,23.1,14.0,94.05,0.0
2018,9,20,18,15,51.0,6.0,1.2,22.65,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,20.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,40.0,4.5,1.25,16.0,5.0,0.0,0.0
2018,9,21,6,0,80.0,9.0,1.2,16.0,10.0,7.08,0.0
2018,9,21,6,15,223.0,22.0,1.5,17.05,42.5,18.17,0.0
2018,9,21,6,30,366.0,35.0,1.8,18.1,75.0,28.99,18.4
2018,9,21,6,45,460.0,44.0,2.05,19.15,122.0,36.29,25.66
2018,9,21,7,0,554.0,53.0,2.3,20.2,169.0,43.69,32.4
2018,9,21,7,15,612.5,59.0,2.3,21.0,220.5,48.48,36.68
2018,9,21,7,30,671.0,65.0,2.3,21.8,272.0,53.33,40.82
2018,9,21,7,45,710.0,70.0,2.25,22.6,323.5,61.89,48.01
2018,9,21,8,0,749.0,75.0,2.2,23.4,375.0,65.97,51.22
2018,9,21,8,15,775.5,79.0,2.15,24.45,424.5,69.04,53.43
2018,9,21,8,30,802.0,83.0,2.1,25.5,474.0,72.05,55.56
2018,9,21,8,45,822.0,85.5,2.1,26.5,519.0,73.82,56.62
2018,9,21,9,0,842.0,88.0,2.1,27.5,564.0,75.56,57.65
2018,9,21,9,15,856.0,91.0,2.05,28.45,604.5,77.43,58.8
2018,9,21,9,30,870.0,94.0,2.0,29.4,645.0,87.97,67.02
2018,9,21,9,45,879.0,97.0,2.0,30.35,679.5,89.99,68.23
2018,9,21,10,0,888.0,100.0,2.0,31.3,714.0,91.88,69.34
2018,9,21,10,15,895.5,101.5,1.95,31.8,741.5,136.85,75.97
2018,9,21,10,30,903.0,103.0,1.9,32.3,769.0,197.15,109.2
2018,9,21,10,45,908.0,103.5,1.9,32.85,788.5,256.82,152.77
2018,9,21,11,0,913.0,104.0,1.9,33.4,808.0,316.41,200.75
2018,9,21,11,15,916.0,105.0,2.0,33.7,820.5,375.4,249.92
2018,9,21,11,30,919.0,106.0,2.1,34.0,833.0,433.65,298.22
2018,9,21,11,45,920.0,106.5,2.15,34.3,837.5,489.69,343.8
2018,9,21,12,0,921.0,107.0,2.2,34.6,842.0,544.29,387.01
2018,9,21,12,15,917.5,107.5,2.25,34.65,837.0,594.77,426.5
2018,9,21,12,30,914.0,108.0,2.3,34.7,832.0,642.91,463.27
2018,9,21,12,45,907.5,109.0,2.4,34.8,818.5,687.03,496.5
2018,9,21,13,0,901.0,110.0,2.5,34.9,805.0,728.22,527.02
2018,9,21,13,15,895.5,109.0,2.55,34.75,785.0,765.23,554.54
2018,9,21,13,30,890.0,108.0,2.6,34.6,765.0,799.01,578.43
2018,9,21,13,45,882.0,106.0,2.65,34.45,737.5,826.46,597.75
2018,9,21,14,0,874.0,104.0,2.7,34.3,710.0,850.26,614.84
2018,9,21,14,15,862.5,102.5,2.75,34.0,676.0,877.95,635.04
2018,9,21,14,30,851.0,101.0,2.8,33.7,642.0,892.27,646.64
2018,9,21,14,45,835.5,98.5,2.85,33.4,601.5,897.85,652.83
2018,9,21,15,0,820.0,96.0,2.9,33.1,561.0,899.34,656.58
2018,9,21,15,15,799.0,92.5,2.9,33.1,515.5,890.48,652.51
2018,9,21,15,30,778.0,89.0,2.9,33.1,470.0,877.61,645.91
2018,9,21,15,45,750.0,85.0,2.9,32.0,421.0,853.63,634.66
2018,9,21,16,0,722.0,81.0,2.9,30.9,372.0,832.75,625.19
2018,9,21,16,15,682.5,75.0,2.85,30.0,320.5,789.11,598.52
2018,9,21,16,30,643.0,69.0,2.8,29.1,269.0,742.82,568.81
2018,9,21,16,45,583.5,62.5,2.75,28.15,218.0,674.92,521.79
2018,9,21,17,0,524.0,56.0,2.7,27.2,167.0,605.77,470.85
2018,9,21,17,15,430.0,46.5,2.4,25.85,121.0,501.09,389.58
2018,9,21,17,30,336.0,37.0,2.1,24.5,75.0,398.04,301.39
2018,9,21,17,45,202.0,23.5,1.85,23.15,43.0,242.92,74.75
2018,9,21,18,0,68.0,10.0,1.6,21.8,11.0,64.09,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.0,1.35,12.5,4.5,0.0,0.0
2018,9,22,6,0,60.0,8.0,1.4,12.7,9.0,6.29,0.0
2018,9,22,6,15,191.5,22.5,1.5,13.4,40.0,18.58,0.0
2018,9,22,6,30,323.0,37.0,1.6,14.1,71.0,30.55,19.92
2018,9,22,6,45,291.5,38.5,1.75,14.8,82.5,30.76,21.3
2018,9,22,7,0,260.0,40.0,1.9,15.5,94.0,30.56,21.46
2018,9,22,7,15,130.0,50.5,1.8,16.45,77.5,37.91,28.06
2018,9,22,7,30,0.0,61.0,1.7,17.4,61.0,46.75,35.81
2018,9,22,7,45,0.0,81.0,1.65,18.3,81.0,61.32,48.4
2018,9,22,8,0,0.0,101.0,1.6,19.2,101.0,75.59,60.47
2018,9,22,8,15,2.0,123.5,1.55,20.35,124.5,91.34,73.5
2018,9,22,8,30,4.0,146.0,1.5,21.5,148.0,106.85,86.03
2018,9,22,8,45,40.0,183.5,1.45,22.6,206.0,126.7,101.97
2018,9,22,9,0,76.0,221.0,1.4,23.7,264.0,149.01,119.59
2018,9,22,9,15,395.5,181.5,1.45,24.7,428.5,114.9,90.73
2018,9,22,9,30,715.0,142.0,1.5,25.7,593.0,97.6,75.97
2018,9,22,9,45,797.5,123.5,1.55,26.7,651.5,95.16,73.51
2018,9,22,10,0,880.0,105.0,1.6,27.7,710.0,94.47,72.51
2018,9,22,10,15,889.0,106.0,1.65,28.55,738.0,138.11,78.47
2018,9,22,10,30,898.0,107.0,1.7,29.4,766.0,198.03,111.42
2018,9,22,10,45,904.0,108.0,1.8,30.25,786.5,258.01,155.38
2018,9,22,11,0,910.0,109.0,1.9,31.1,807.0,318.06,203.9
2018,9,22,11,15,913.5,110.0,2.0,31.6,820.0,377.15,253.31
2018,9,22,11,30,917.0,111.0,2.1,32.1,833.0,435.56,301.84
2018,9,22,11,45,918.5,111.0,2.2,32.55,837.5,491.45,347.57
2018,9,22,12,0,920.0,111.0,2.3,33.0,842.0,545.92,390.94
2018,9,22,12,15,922.0,109.0,2.4,33.05,838.5,597.42,431.66
2018,9,22,12,30,924.0,107.0,2.5,33.1,835.0,646.96,469.97
2018,9,22,12,45,924.5,104.5,2.6,33.15,823.5,692.92,504.96
2018,9,22,13,0,925.0,102.0,2.7,33.2,812.0,736.32,537.49
2018,9,22,13,15,919.5,101.5,2.8,33.0,792.0,774.48,566.45
2018,9,22,13,30,914.0,101.0,2.9,32.8,772.0,809.37,591.49
2018,9,22,13,45,905.0,99.5,3.0,32.6,743.5,837.08,611.6
2018,9,22,14,0,896.0,98.0,3.1,32.4,715.0,861.02,629.41
2018,9,22,14,15,884.5,96.0,3.15,32.05,680.0,878.49,643.21
2018,9,22,14,30,873.0,94.0,3.2,31.7,645.0,892.01,654.64
2018,9,22,14,45,858.0,92.0,3.25,31.3,604.5,909.1,668.83
2018,9,22,15,0,843.0,90.0,3.3,30.9,564.0,911.88,673.66
2018,9,22,15,15,822.5,87.0,3.3,30.9,518.0,904.26,670.38
2018,9,22,15,30,802.0,84.0,3.3,30.9,472.0,892.62,664.53
2018,9,22,15,45,774.5,79.5,3.25,29.85,422.5,868.59,652.69
2018,9,22,16,0,747.0,75.0,3.2,28.8,373.0,840.88,637.96
2018,9,22,16,15,708.0,70.5,3.1,27.9,321.5,798.8,611.82
2018,9,22,16,30,669.0,66.0,3.0,27.0,270.0,761.69,587.97
2018,9,22,16,45,609.5,59.5,2.9,26.1,218.5,693.66,539.95
2018,9,22,17,0,550.0,53.0,2.8,25.2,167.0,624.44,488.05
2018,9,22,17,15,452.0,44.0,2.5,24.0,120.0,516.76,403.38
2018,9,22,17,30,354.0,35.0,2.2,22.8,73.0,410.95,309.82
2018,9,22,17,45,212.0,22.0,1.95,21.55,41.5,245.97,23.0
2018,9,22,18,0,70.0,9.0,1.7,20.3,10.0,64.78,0.0
2018,9,22,18,15,35.0,4.5,1.8,19.7,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,5,45,33.0,4.5,2.15,13.35,4.5,0.0,0.0
2018,9,23,6,0,66.0,9.0,2.3,13.5,9.0,7.08,0.0
2018,9,23,6,15,207.0,22.0,2.5,14.15,40.0,18.23,0.0
2018,9,23,6,30,348.0,35.0,2.7,14.8,71.0,29.01,18.38
2018,9,23,6,45,448.5,43.5,2.9,15.5,117.5,35.88,25.63
2018,9,23,7,0,549.0,52.0,3.1,16.2,164.0,42.91,32.23
2018,9,23,7,15,610.5,58.0,3.1,16.95,215.5,47.75,36.65
2018,9,23,7,30,672.0,64.0,3.1,17.7,267.0,52.64,40.93
2018,9,23,7,45,712.5,68.5,3.1,18.45,318.5,60.8,47.91
2018,9,23,8,0,753.0,73.0,3.1,19.2,370.0,64.57,50.93
2018,9,23,8,15,781.0,76.5,3.05,19.9,419.5,67.36,53.04
2018,9,23,8,30,809.0,80.0,3.0,20.6,469.0,70.12,55.09
2018,9,23,8,45,829.0,83.0,2.95,21.35,514.5,72.32,56.62
2018,9,23,9,0,849.0,86.0,2.9,22.1,560.0,74.46,58.09
2018,9,23,9,15,863.0,88.0,2.9,22.85,600.0,84.0,65.79
2018,9,23,9,30,877.0,90.0,2.9,23.6,640.0,85.75,66.88
2018,9,23,9,45,887.5,92.5,2.85,24.4,674.5,87.6,68.04
2018,9,23,10,0,898.0,95.0,2.8,25.2,709.0,89.34,69.13
2018,9,23,10,15,906.0,96.0,2.8,25.8,736.5,132.68,75.17
2018,9,23,10,30,914.0,97.0,2.8,26.4,764.0,193.26,108.91
2018,9,23,10,45,920.0,97.0,2.8,27.05,784.0,253.31,153.77
2018,9,23,11,0,926.0,97.0,2.8,27.7,804.0,313.35,203.47
2018,9,23,11,15,929.5,97.5,2.85,28.3,816.5,372.71,254.16
2018,9,23,11,30,933.0,98.0,2.9,28.9,829.0,431.32,303.88
2018,9,23,11,45,935.0,98.0,2.9,29.5,833.5,487.91,350.87
2018,9,23,12,0,937.0,98.0,2.9,30.1,838.0,543.1,395.32
2018,9,23,12,15,937.5,96.5,3.0,30.25,834.0,594.59,436.76
2018,9,23,12,30,938.0,95.0,3.1,30.4,830.0,643.95,475.59
2018,9,23,12,45,936.5,94.0,3.15,30.55,818.0,690.15,511.05
2018,9,23,13,0,935.0,93.0,3.2,30.7,806.0,733.66,543.83
2018,9,23,13,15,930.0,92.0,3.3,30.5,786.0,771.77,573.29
2018,9,23,13,30,925.0,91.0,3.4,30.3,766.0,806.58,598.42
2018,9,23,13,45,917.5,89.5,3.45,30.1,738.0,835.46,619.39
2018,9,23,14,0,910.0,88.0,3.5,29.9,710.0,860.64,638.02
2018,9,23,14,15,900.0,86.0,3.55,29.5,675.5,879.38,653.0
2018,9,23,14,30,890.0,84.0,3.6,29.1,641.0,894.19,665.59
2018,9,23,14,45,876.0,82.0,3.6,28.75,600.5,901.49,672.92
2018,9,23,15,0,862.0,80.0,3.6,28.4,560.0,904.82,677.8
2018,9,23,15,15,842.5,77.5,3.6,28.4,514.5,909.34,682.72
2018,9,23,15,30,823.0,75.0,3.6,28.4,469.0,899.31,677.8
2018,9,23,15,45,796.5,71.0,3.45,27.3,419.5,876.85,666.41
2018,9,23,16,0,770.0,67.0,3.3,26.2,370.0,850.73,652.15
2018,9,23,16,15,732.5,63.0,3.15,25.4,319.0,810.81,626.69
2018,9,23,16,30,695.0,59.0,3.0,24.6,268.0,767.92,597.87
2018,9,23,16,45,636.5,53.5,2.8,23.75,216.5,700.91,549.44
2018,9,23,17,0,578.0,48.0,2.6,22.9,165.0,641.81,503.79
2018,9,23,17,15,479.5,40.0,2.3,21.75,118.0,535.19,418.85
2018,9,23,17,30,381.0,32.0,2.0,20.6,71.0,430.85,322.02
2018,9,23,17,45,229.5,20.5,1.7,19.4,40.0,255.49,0.0
2018,9,23,18,0,78.0,9.0,1.4,18.2,9.0,71.17,0.0
2018,9,23,18,15,39.0,4.5,1.45,17.65,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,24,5,45,39.0,4.5,0.85,11.7,4.5,0.0,0.0
2018,9,24,6,0,78.0,9.0,0.8,11.9,9.0,7.08,0.0
2018,9,24,6,15,234.5,21.0,0.9,12.7,40.5,17.47,0.0
2018,9,24,6,30,391.0,33.0,1.0,13.5,72.0,27.54,17.12
2018,9,24,6,45,495.5,40.5,1.1,14.25,120.5,33.78,23.94
2018,9,24,7,0,600.0,48.0,1.2,15.0,169.0,40.23,30.05
2018,9,24,7,15,661.0,53.5,1.15,15.9,222.0,48.62,37.61
2018,9,24,7,30,722.0,59.0,1.1,16.8,275.0,53.66,42.0
2018,9,24,7,45,762.0,63.0,1.0,17.7,328.0,57.27,44.98
2018,9,24,8,0,802.0,67.0,0.9,18.6,381.0,60.89,47.86
2018,9,24,8,15,827.5,70.0,0.75,19.9,430.5,63.5,49.71
2018,9,24,8,30,853.0,73.0,0.6,21.2,480.0,66.08,51.48
2018,9,24,8,45,872.0,75.0,0.5,22.45,526.0,75.14,58.7
2018,9,24,9,0,891.0,77.0,0.4,23.7,572.0,77.4,60.08
2018,9,24,9,15,902.5,80.0,0.35,25.05,612.5,80.0,61.71
2018,9,24,9,30,914.0,83.0,0.3,26.4,653.0,82.45,63.2
2018,9,24,9,45,922.5,85.5,0.3,27.75,687.5,84.39,64.27
2018,9,24,10,0,931.0,88.0,0.3,29.1,722.0,86.22,65.24
2018,9,24,10,15,938.5,89.5,0.35,29.9,750.0,130.27,71.08
2018,9,24,10,30,946.0,91.0,0.4,30.7,778.0,192.93,104.49
2018,9,24,10,45,951.5,91.0,0.4,31.5,798.0,254.67,148.55
2018,9,24,11,0,957.0,91.0,0.4,32.3,818.0,316.3,197.06
2018,9,24,11,15,960.0,91.5,0.45,32.7,830.5,377.15,246.67
2018,9,24,11,30,963.0,92.0,0.5,33.1,843.0,437.15,295.15
2018,9,24,11,45,964.0,92.5,0.55,33.5,847.0,495.18,341.04
2018,9,24,12,0,965.0,93.0,0.6,33.9,851.0,551.65,384.35
2018,9,24,12,15,962.5,93.5,0.7,34.1,846.5,604.45,424.57
2018,9,24,12,30,960.0,94.0,0.8,34.3,842.0,654.88,462.09
2018,9,24,12,45,955.5,94.5,0.85,34.5,829.0,701.47,495.58
2018,9,24,13,0,951.0,95.0,0.9,34.7,816.0,745.14,526.35
2018,9,24,13,15,944.5,94.0,1.05,34.65,794.5,782.85,554.5
2018,9,24,13,30,938.0,93.0,1.2,34.6,773.0,817.08,578.54
2018,9,24,13,45,929.0,92.5,1.35,34.6,744.5,846.27,599.29
2018,9,24,14,0,920.0,92.0,1.5,34.6,716.0,871.69,617.81
2018,9,24,14,15,908.5,90.0,1.65,34.35,680.5,889.52,632.35
2018,9,24,14,30,897.0,88.0,1.8,34.1,645.0,903.32,644.57
2018,9,24,14,45,881.5,86.0,1.9,33.85,603.5,909.52,651.63
2018,9,24,15,0,866.0,84.0,2.0,33.6,562.0,922.34,663.17
2018,9,24,15,15,845.5,81.0,2.0,33.6,515.5,914.84,660.05
2018,9,24,15,30,825.0,78.0,2.0,33.6,469.0,903.27,654.54
2018,9,24,15,45,794.5,75.0,2.2,32.6,418.5,878.33,644.72
2018,9,24,16,0,764.0,72.0,2.4,31.6,368.0,849.66,631.73
2018,9,24,16,15,720.5,67.0,2.45,30.45,315.0,802.73,604.47
2018,9,24,16,30,677.0,62.0,2.5,29.3,262.0,760.31,578.73
2018,9,24,16,45,613.0,56.0,2.6,28.2,210.0,689.01,530.26
2018,9,24,17,0,549.0,50.0,2.7,27.1,158.0,616.69,477.34
2018,9,24,17,15,444.0,41.0,2.65,25.6,111.5,503.45,389.5
2018,9,24,17,30,339.0,32.0,2.6,24.1,65.0,392.77,286.4
2018,9,24,17,45,193.0,19.0,2.6,22.6,35.5,219.3,0.0
2018,9,24,18,0,47.0,6.0,2.6,21.1,6.0,4.72,0.0
2018,9,24,18,15,23.5,3.0,2.55,20.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.55,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.7,12.8,7.0,5.51,0.0
2018,9,25,6,15,208.0,19.5,0.75,13.55,37.0,16.14,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.3,67.0,26.6,16.08
2018,9,25,6,45,416.5,38.5,0.85,15.1,103.0,31.68,21.99
2018,9,25,7,0,472.0,45.0,0.9,15.9,139.0,36.82,26.92
2018,9,25,7,15,236.0,64.5,0.85,16.75,111.5,47.08,36.12
2018,9,25,7,30,0.0,84.0,0.8,17.6,84.0,62.44,49.57
2018,9,25,7,45,3.5,104.5,0.75,18.4,106.0,76.91,61.94
2018,9,25,8,0,7.0,125.0,0.7,19.2,128.0,91.22,73.91
2018,9,25,8,15,177.5,133.0,0.75,20.4,217.0,90.88,73.03
2018,9,25,8,30,348.0,141.0,0.8,21.6,306.0,94.4,75.44
2018,9,25,8,45,595.5,114.0,0.85,22.75,429.0,81.86,64.3
2018,9,25,9,0,843.0,87.0,0.9,23.9,552.0,75.06,58.12
2018,9,25,9,15,866.0,87.0,0.95,24.85,595.0,83.41,64.7
2018,9,25,9,30,889.0,87.0,1.0,25.8,638.0,84.22,64.94
2018,9,25,9,45,899.0,88.5,1.05,26.75,672.0,85.53,65.61
2018,9,25,10,0,909.0,90.0,1.1,27.7,706.0,86.76,66.22
2018,9,25,10,15,915.5,92.0,1.15,28.5,733.0,129.17,71.91
2018,9,25,10,30,922.0,94.0,1.2,29.3,760.0,190.65,105.05
2018,9,25,10,45,927.0,95.0,1.25,30.1,780.0,251.54,149.3
2018,9,25,11,0,932.0,96.0,1.3,30.9,800.0,312.34,198.22
2018,9,25,11,15,934.0,96.5,1.3,31.6,811.5,371.51,247.24
2018,9,25,11,30,936.0,97.0,1.3,32.3,823.0,429.73,294.96
2018,9,25,11,45,936.5,97.5,1.3,32.95,826.5,486.14,340.11
2018,9,25,12,0,937.0,98.0,1.3,33.6,830.0,540.97,382.54
2018,9,25,12,15,935.5,98.0,1.35,33.85,825.5,592.53,422.15
2018,9,25,12,30,934.0,98.0,1.4,34.1,821.0,641.85,459.03
2018,9,25,12,45,929.5,98.0,1.45,34.35,808.0,686.84,491.97
2018,9,25,13,0,925.0,98.0,1.5,34.6,795.0,728.94,522.19
2018,9,25,13,15,919.5,97.5,1.55,34.65,775.0,766.8,549.45
2018,9,25,13,30,914.0,97.0,1.6,34.7,755.0,801.38,572.84
2018,9,25,13,45,906.0,95.5,1.7,34.75,727.0,829.57,592.32
2018,9,25,14,0,898.0,94.0,1.8,34.8,699.0,854.06,609.6
2018,9,25,14,15,887.5,92.0,1.85,34.6,664.5,872.14,623.11
2018,9,25,14,30,877.0,90.0,1.9,34.4,630.0,886.32,634.36
2018,9,25,14,45,861.5,87.5,2.0,34.2,589.0,891.55,640.58
2018,9,25,15,0,846.0,85.0,2.1,34.0,548.0,903.43,651.34
2018,9,25,15,15,825.0,82.5,2.1,34.0,502.5,895.81,648.09
2018,9,25,15,30,804.0,80.0,2.1,34.0,457.0,884.19,642.45
2018,9,25,15,45,775.0,76.5,2.25,33.1,407.5,859.92,632.06
2018,9,25,16,0,746.0,73.0,2.4,32.2,358.0,831.97,618.62
2018,9,25,16,15,704.5,68.0,2.4,31.05,306.5,786.96,592.08
2018,9,25,16,30,663.0,63.0,2.4,29.9,255.0,747.03,567.54
2018,9,25,16,45,599.5,56.0,2.35,28.8,203.5,675.02,517.57
2018,9,25,17,0,536.0,49.0,2.3,27.7,152.0,602.08,463.48
2018,9,25,17,15,432.0,40.0,2.1,26.15,106.5,490.29,376.29
2018,9,25,17,30,328.0,31.0,1.9,24.6,61.0,381.07,269.29
2018,9,25,17,45,186.5,19.0,1.7,23.1,33.5,171.8,0.0
2018,9,25,18,0,45.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.5,3.5,1.35,20.9,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.2,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.4,6.0,4.72,0.0
2018,9,26,6,15,177.5,19.0,0.95,14.15,33.5,15.7,0.0
2018,9,26,6,30,309.0,32.0,1.1,14.9,61.0,26.44,15.62
2018,9,26,6,45,213.0,38.0,1.25,15.7,64.0,28.73,19.32
2018,9,26,7,0,117.0,44.0,1.4,16.5,67.0,33.15,23.58
2018,9,26,7,15,61.0,66.0,1.35,17.3,78.0,49.0,37.69
2018,9,26,7,30,5.0,88.0,1.3,18.1,89.0,65.06,51.74
2018,9,26,7,45,23.5,115.0,1.2,18.9,123.5,81.97,66.23
2018,9,26,8,0,42.0,142.0,1.1,19.7,158.0,99.3,80.74
2018,9,26,8,15,34.0,155.5,1.05,20.85,169.5,108.2,87.67
2018,9,26,8,30,26.0,169.0,1.0,22.0,181.0,116.88,94.27
2018,9,26,8,45,51.0,199.0,0.95,23.2,226.0,135.09,108.62
2018,9,26,9,0,76.0,229.0,0.9,24.4,271.0,152.71,122.15
2018,9,26,9,15,194.0,238.0,0.85,25.45,355.0,154.88,122.98
2018,9,26,9,30,312.0,247.0,0.8,26.5,439.0,154.47,121.79
2018,9,26,9,45,493.5,208.5,0.75,27.5,532.0,130.09,101.42
2018,9,26,10,0,675.0,170.0,0.7,28.5,625.0,110.65,85.21
2018,9,26,10,15,731.0,157.5,0.7,29.45,668.0,139.13,84.11
2018,9,26,10,30,787.0,145.0,0.7,30.4,711.0,197.2,114.58
2018,9,26,10,45,795.5,146.5,0.7,31.4,731.5,253.22,154.21
2018,9,26,11,0,804.0,148.0,0.7,32.4,752.0,309.84,198.2
2018,9,26,11,15,842.0,133.5,0.75,33.2,775.0,364.66,241.47
2018,9,26,11,30,880.0,119.0,0.8,34.0,798.0,423.63,287.69
2018,9,26,11,45,892.0,114.5,0.85,34.85,805.5,478.76,330.68
2018,9,26,12,0,904.0,110.0,0.9,35.7,813.0,533.34,371.93
2018,9,26,12,15,897.0,113.0,0.9,36.3,807.0,582.95,408.46
2018,9,26,12,30,890.0,116.0,0.9,36.9,801.0,630.02,441.92
2018,9,26,12,45,868.0,123.5,0.9,37.5,783.0,674.1,472.0
2018,9,26,13,0,846.0,131.0,0.9,38.1,765.0,710.45,496.16
2018,9,26,13,15,768.0,156.0,0.9,38.2,720.0,722.15,504.31
2018,9,26,13,30,690.0,181.0,0.9,38.3,675.0,723.72,505.76
2018,9,26,13,45,670.0,179.5,0.9,38.35,644.0,738.17,516.35
2018,9,26,14,0,650.0,178.0,0.9,38.4,613.0,748.59,524.11
2018,9,26,14,15,586.5,186.5,0.9,38.25,564.0,727.47,511.59
2018,9,26,14,30,523.0,195.0,0.9,38.1,515.0,693.35,490.93
2018,9,26,14,45,504.0,186.0,0.9,37.9,477.5,684.08,487.11
2018,9,26,15,0,485.0,177.0,0.9,37.7,440.0,671.58,480.9
2018,9,26,15,15,454.0,167.0,0.9,37.7,396.5,643.81,464.03
2018,9,26,15,30,423.0,157.0,0.9,37.7,353.0,613.03,445.02
2018,9,26,15,45,447.0,134.5,1.25,36.75,321.5,616.36,454.52
2018,9,26,16,0,471.0,112.0,1.6,35.8,290.0,616.4,460.01
2018,9,26,16,15,411.5,102.0,1.6,34.35,241.0,551.43,417.69
2018,9,26,16,30,352.0,92.0,1.6,32.9,192.0,485.36,372.68
2018,9,26,16,45,320.0,76.0,1.65,31.5,153.0,435.76,337.61
2018,9,26,17,0,288.0,60.0,1.7,30.1,114.0,385.34,299.2
2018,9,26,17,15,223.5,45.0,1.9,28.55,79.0,307.77,236.65
2018,9,26,17,30,159.0,30.0,2.1,27.0,44.0,232.62,157.55
2018,9,26,17,45,90.0,17.0,2.3,25.5,24.0,88.8,0.0
2018,9,26,18,0,21.0,4.0,2.5,24.0,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.5,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.6,5.0,3.93,0.0
2018,9,27,6,15,148.0,19.5,1.5,14.15,31.5,15.34,0.0
2018,9,27,6,30,264.0,34.0,1.7,14.7,58.0,25.93,14.91
2018,9,27,6,45,316.5,39.5,1.85,15.25,87.0,31.95,22.08
2018,9,27,7,0,369.0,45.0,2.0,15.8,116.0,36.02,26.15
2018,9,27,7,15,184.5,51.0,1.9,16.6,86.5,37.37,27.52
2018,9,27,7,30,0.0,57.0,1.8,17.4,57.0,43.66,33.07
2018,9,27,7,45,0.0,81.5,1.75,18.25,81.5,61.46,48.55
2018,9,27,8,0,0.0,106.0,1.7,19.1,106.0,78.66,63.21
2018,9,27,8,15,1.0,116.0,1.65,20.2,116.5,86.09,69.12
2018,9,27,8,30,2.0,126.0,1.6,21.3,127.0,93.45,74.86
2018,9,27,8,45,10.0,155.0,1.55,22.45,160.5,113.26,90.94
2018,9,27,9,0,18.0,184.0,1.5,23.6,194.0,132.61,106.29
2018,9,27,9,15,49.5,225.0,1.45,24.45,255.0,151.04,120.72
2018,9,27,9,30,81.0,266.0,1.4,25.3,316.0,173.85,138.46
2018,9,27,9,45,117.5,276.0,1.35,26.2,352.5,172.16,136.21
2018,9,27,10,0,154.0,286.0,1.3,27.1,389.0,178.11,140.18
2018,9,27,10,15,374.5,248.5,1.35,27.95,512.5,166.88,115.29
2018,9,27,10,30,595.0,211.0,1.4,28.8,636.0,205.45,129.69
2018,9,27,10,45,577.0,228.5,1.45,29.65,650.0,257.22,167.88
2018,9,27,11,0,559.0,246.0,1.5,30.5,664.0,306.7,207.18
2018,9,27,11,15,622.5,224.0,1.55,31.05,696.0,354.32,243.76
2018,9,27,11,30,686.0,202.0,1.6,31.6,728.0,407.14,284.84
2018,9,27,11,45,751.5,173.5,1.65,32.2,752.5,460.92,326.58
2018,9,27,12,0,817.0,145.0,1.7,32.8,777.0,519.36,371.18
2018,9,27,12,15,798.5,152.0,1.75,33.05,766.5,563.89,405.91
2018,9,27,12,30,780.0,159.0,1.8,33.3,756.0,604.99,437.2
2018,9,27,12,45,782.0,154.0,1.85,33.55,744.5,645.4,467.35
2018,9,27,13,0,784.0,149.0,1.9,33.8,733.0,683.52,495.3
2018,9,27,13,15,811.5,133.0,1.95,33.8,723.0,727.3,527.43
2018,9,27,13,30,839.0,117.0,2.0,33.8,713.0,769.33,557.99
2018,9,27,13,45,760.0,140.0,2.05,33.75,664.0,768.93,558.57
2018,9,27,14,0,681.0,163.0,2.1,33.7,615.0,758.18,552.32
2018,9,27,14,15,681.5,151.0,2.2,33.35,583.5,771.93,564.71
2018,9,27,14,30,682.0,139.0,2.3,33.0,552.0,782.22,574.19
2018,9,27,14,45,643.0,140.0,2.4,32.65,508.5,768.03,567.38
2018,9,27,15,0,604.0,141.0,2.5,32.3,465.0,749.35,557.66
2018,9,27,15,15,597.0,128.0,2.5,32.3,425.5,741.02,553.63
2018,9,27,15,30,590.0,115.0,2.5,32.3,386.0,729.24,547.14
2018,9,27,15,45,615.5,97.5,2.75,30.65,352.5,739.21,560.73
2018,9,27,16,0,641.0,80.0,3.0,29.0,319.0,745.25,571.25
2018,9,27,16,15,608.0,74.0,3.05,27.7,273.5,708.18,548.7
2018,9,27,16,30,575.0,68.0,3.1,26.4,228.0,668.64,523.02
2018,9,27,16,45,512.5,60.0,3.2,25.05,180.5,597.23,471.6
2018,9,27,17,0,450.0,52.0,3.3,23.7,133.0,524.84,415.71
2018,9,27,17,15,349.5,41.0,3.3,22.55,91.5,415.35,325.74
2018,9,27,17,30,249.0,30.0,3.3,21.4,50.0,303.77,200.8
2018,9,27,17,45,132.5,16.0,3.3,20.25,26.0,123.25,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.1,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,13.9,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.0,3.0,0.0,0.0
2018,9,28,6,15,9.0,8.0,2.3,14.3,8.5,6.29,0.0
2018,9,28,6,30,6.0,13.0,2.4,14.6,14.0,10.22,2.31
2018,9,28,6,45,3.0,17.0,2.45,14.9,17.5,12.93,5.59
2018,9,28,7,0,0.0,21.0,2.5,15.2,21.0,15.97,8.49
2018,9,28,7,15,0.0,26.0,2.5,15.55,26.0,19.79,12.01
2018,9,28,7,30,0.0,31.0,2.5,15.9,31.0,23.63,15.46
2018,9,28,7,45,0.0,24.5,2.5,16.3,24.5,18.66,11.0
2018,9,28,8,0,0.0,18.0,2.5,16.7,18.0,13.7,6.55
2018,9,28,8,15,0.0,42.5,2.5,17.2,42.5,32.49,23.11
2018,9,28,8,30,0.0,67.0,2.5,17.7,67.0,51.4,39.53
2018,9,28,8,45,1.5,110.0,2.55,18.2,111.0,83.09,66.75
2018,9,28,9,0,3.0,153.0,2.6,18.7,155.0,112.49,91.54
2018,9,28,9,15,6.5,175.5,2.65,19.3,179.5,127.75,103.95
2018,9,28,9,30,10.0,198.0,2.7,19.9,204.0,142.75,116.03
2018,9,28,9,45,9.5,201.5,2.75,20.55,207.5,145.6,117.84
2018,9,28,10,0,9.0,205.0,2.8,21.2,211.0,148.35,119.59
2018,9,28,10,15,9.0,208.5,2.9,21.65,214.5,152.22,116.75
2018,9,28,10,30,9.0,212.0,3.0,22.1,218.0,156.65,119.74
2018,9,28,10,45,13.5,236.5,3.1,22.6,246.0,176.02,134.37
2018,9,28,11,0,18.0,261.0,3.2,23.1,274.0,196.38,149.73
2018,9,28,11,15,65.0,297.5,3.25,23.3,346.5,234.92,178.13
2018,9,28,11,30,112.0,334.0,3.3,23.5,419.0,284.88,215.77
2018,9,28,11,45,336.5,288.5,3.4,23.75,546.5,363.16,273.41
2018,9,28,12,0,561.0,243.0,3.5,24.0,674.0,468.03,352.75
2018,9,28,12,15,725.5,174.5,3.55,24.05,728.5,542.73,411.2
2018,9,28,12,30,890.0,106.0,3.6,24.1,783.0,619.33,471.65
2018,9,28,12,45,883.0,107.0,3.6,24.15,769.5,661.62,505.38
2018,9,28,13,0,876.0,108.0,3.6,24.2,756.0,700.98,536.37
2018,9,28,13,15,871.0,106.5,3.65,24.15,736.0,736.36,564.39
2018,9,28,13,30,866.0,105.0,3.7,24.1,716.0,768.59,589.06
2018,9,28,13,45,857.5,103.5,3.75,24.0,689.0,794.8,608.69
2018,9,28,14,0,849.0,102.0,3.8,23.9,662.0,826.53,632.36
2018,9,28,14,15,838.0,99.5,3.9,23.65,628.0,842.96,646.0
2018,9,28,14,30,827.0,97.0,4.0,23.4,594.0,855.5,657.22
2018,9,28,14,45,812.0,94.0,4.05,23.1,554.5,860.01,662.89
2018,9,28,15,0,797.0,91.0,4.1,22.8,515.0,860.54,665.96
2018,9,28,15,15,774.5,87.5,4.1,22.8,470.0,849.67,660.05
2018,9,28,15,30,752.0,84.0,4.1,22.8,425.0,834.87,651.4
2018,9,28,15,45,723.0,79.0,4.15,21.6,377.0,808.46,637.38
2018,9,28,16,0,694.0,74.0,4.2,20.4,329.0,785.17,625.05
2018,9,28,16,15,653.5,68.0,4.1,19.65,279.5,740.93,594.53
2018,9,28,16,30,613.0,62.0,4.0,18.9,230.0,694.26,560.64
2018,9,28,16,45,548.0,55.0,3.9,18.15,181.5,621.81,504.63
2018,9,28,17,0,483.0,48.0,3.8,17.4,133.0,548.53,444.46
2018,9,28,17,15,374.5,38.0,3.6,16.8,90.5,433.27,345.61
2018,9,28,17,30,266.0,28.0,3.4,16.2,48.0,312.21,193.98
2018,9,28,17,45,142.0,15.5,3.2,15.6,25.0,130.39,0.0
2018,9,28,18,0,18.0,3.0,3.0,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.8,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.15,12.3,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.2,12.5,5.0,0.0,0.0
2018,9,29,6,15,154.0,17.5,1.5,13.4,28.5,13.77,0.0
2018,9,29,6,30,267.0,29.0,1.8,14.3,52.0,23.87,12.56
2018,9,29,6,45,337.0,41.5,2.1,15.2,91.0,33.82,23.59
2018,9,29,7,0,407.0,54.0,2.4,16.1,130.0,43.59,32.68
2018,9,29,7,15,458.0,63.5,2.35,16.75,173.5,50.64,39.15
2018,9,29,7,30,509.0,73.0,2.3,17.4,217.0,57.57,45.3
2018,9,29,7,45,389.5,107.0,2.25,18.05,229.5,76.46,61.7
2018,9,29,8,0,270.0,141.0,2.2,18.7,242.0,97.26,79.44
2018,9,29,8,15,293.0,158.5,2.15,19.3,282.0,107.95,88.2
2018,9,29,8,30,316.0,176.0,2.1,19.9,322.0,118.31,96.54
2018,9,29,8,45,405.0,174.5,2.0,20.5,380.5,114.8,93.02
2018,9,29,9,0,494.0,173.0,1.9,21.1,439.0,114.65,92.4
2018,9,29,9,15,620.0,148.0,1.9,21.55,507.0,101.82,81.2
2018,9,29,9,30,746.0,123.0,1.9,22.0,575.0,87.98,69.25
2018,9,29,9,45,784.0,117.5,1.95,22.5,615.5,91.85,72.21
2018,9,29,10,0,822.0,112.0,2.0,23.0,656.0,88.54,69.16
2018,9,29,10,15,754.0,144.0,2.05,23.4,658.5,130.75,80.47
2018,9,29,10,30,686.0,176.0,2.1,23.8,661.0,194.43,120.75
2018,9,29,10,45,746.5,157.0,2.2,24.2,698.0,242.68,154.16
2018,9,29,11,0,807.0,138.0,2.3,24.6,735.0,301.34,200.34
2018,9,29,11,15,845.0,123.5,2.4,24.85,757.0,355.74,246.32
2018,9,29,11,30,883.0,109.0,2.5,25.1,779.0,414.68,296.18
2018,9,29,11,45,775.0,150.0,2.6,25.35,740.0,453.18,332.17
2018,9,29,12,0,667.0,191.0,2.7,25.6,701.0,481.04,357.98
2018,9,29,12,15,386.5,261.5,2.75,25.75,556.5,427.45,322.18
2018,9,29,12,30,106.0,332.0,2.8,25.9,412.0,334.51,253.25
2018,9,29,12,45,133.5,326.5,2.9,26.0,425.5,359.92,273.59
2018,9,29,13,0,161.0,321.0,3.0,26.1,439.0,387.21,295.03
