Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,30,748.0,104.0,3.8,28.0,512.0,775.15,591.81
2018,10,9,14,45,775.5,91.5,3.9,27.45,486.5,803.83,614.84
2018,10,9,15,0,803.0,79.0,4.0,26.9,461.0,829.36,636.05
2018,10,9,15,15,771.5,76.5,4.0,26.9,414.5,811.41,624.84
2018,10,9,15,30,740.0,74.0,4.0,26.9,368.0,789.46,610.85
2018,10,9,15,45,709.0,69.5,3.95,25.6,321.5,761.8,595.15
2018,10,9,16,0,678.0,65.0,3.9,24.3,275.0,737.66,581.05
2018,10,9,16,15,623.0,59.0,3.65,23.4,225.5,681.18,539.92
2018,10,9,16,30,568.0,53.0,3.4,22.5,176.0,622.68,494.93
2018,10,9,16,45,462.5,45.0,3.2,21.6,128.0,515.64,410.01
2018,10,9,17,0,357.0,37.0,3.0,20.7,80.0,409.35,319.29
2018,10,9,17,15,221.5,24.5,2.85,19.85,47.0,263.79,139.19
2018,10,9,17,30,86.0,12.0,2.7,19.0,14.0,80.09,0.0
2018,10,9,17,45,43.0,6.0,2.55,18.2,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.0,0.75,12.65,16.0,9.44,0.0
2018,10,10,6,30,153.0,24.0,0.9,13.1,32.0,18.16,0.0
2018,10,10,6,45,275.5,36.5,1.05,13.5,70.5,27.83,17.46
2018,10,10,7,0,398.0,49.0,1.2,13.9,109.0,40.14,29.53
2018,10,10,7,15,482.5,56.5,1.1,14.35,156.5,45.97,35.19
2018,10,10,7,30,567.0,64.0,1.0,14.8,204.0,51.95,40.71
2018,10,10,7,45,622.0,69.0,0.95,15.2,253.5,55.78,44.16
2018,10,10,8,0,677.0,74.0,0.9,15.6,303.0,59.7,47.53
2018,10,10,8,15,714.0,77.0,0.85,16.25,350.0,61.98,49.31
2018,10,10,8,30,751.0,80.0,0.8,16.9,397.0,69.55,55.66
2018,10,10,8,45,778.0,82.0,0.75,17.55,441.0,71.11,56.69
2018,10,10,9,0,805.0,84.0,0.7,18.2,485.0,72.71,57.75
2018,10,10,9,15,825.0,85.5,0.8,19.2,524.0,73.83,58.32
2018,10,10,9,30,845.0,87.0,0.9,20.2,563.0,74.98,58.91
2018,10,10,9,45,861.0,87.0,1.05,21.2,596.5,83.32,65.6
2018,10,10,10,0,877.0,87.0,1.2,22.2,630.0,83.9,65.67
2018,10,10,10,15,885.5,88.0,1.15,22.75,655.5,108.93,65.95
2018,10,10,10,30,894.0,89.0,1.1,23.3,681.0,167.65,93.44
2018,10,10,10,45,899.5,89.5,1.05,23.85,699.0,225.98,134.64
2018,10,10,11,0,905.0,90.0,1.0,24.4,717.0,284.17,181.85
2018,10,10,11,15,907.5,90.5,0.85,24.75,727.5,341.12,230.05
2018,10,10,11,30,910.0,91.0,0.7,25.1,738.0,397.12,277.11
2018,10,10,11,45,910.0,91.5,0.6,25.4,740.0,450.94,321.47
2018,10,10,12,0,910.0,92.0,0.5,25.7,742.0,503.1,362.92
2018,10,10,12,15,907.0,92.0,0.55,25.9,736.0,551.44,401.52
2018,10,10,12,30,904.0,92.0,0.6,26.1,730.0,597.4,437.33
2018,10,10,12,45,898.0,92.0,0.65,26.25,715.5,638.99,469.25
2018,10,10,13,0,892.0,92.0,0.7,26.4,701.0,677.61,498.39
2018,10,10,13,15,884.5,91.0,0.9,26.4,679.5,711.12,525.67
2018,10,10,13,30,877.0,90.0,1.1,26.4,658.0,741.25,550.05
2018,10,10,13,45,866.0,89.0,1.25,26.4,629.5,765.29,568.42
2018,10,10,14,0,855.0,88.0,1.4,26.4,601.0,785.64,584.5
2018,10,10,14,15,840.0,86.0,1.6,26.2,565.5,806.53,602.08
2018,10,10,14,30,825.0,84.0,1.8,26.0,530.0,815.38,611.64
2018,10,10,14,45,805.0,81.5,2.0,25.75,489.5,815.37,615.45
2018,10,10,15,0,785.0,79.0,2.2,25.5,449.0,811.33,616.51
2018,10,10,15,15,758.0,76.5,2.2,25.5,404.5,797.19,608.34
2018,10,10,15,30,731.0,74.0,2.2,25.5,360.0,779.18,597.36
2018,10,10,15,45,690.5,70.0,2.55,24.5,312.0,749.66,582.37
2018,10,10,16,0,650.0,66.0,2.9,23.5,264.0,711.87,559.82
2018,10,10,16,15,587.5,60.5,2.95,22.65,215.0,649.59,515.38
2018,10,10,16,30,525.0,55.0,3.0,21.8,166.0,585.32,466.67
2018,10,10,16,45,429.0,46.5,3.05,20.9,121.0,486.51,387.99
2018,10,10,17,0,333.0,38.0,3.1,20.0,76.0,387.8,301.95
2018,10,10,17,15,203.0,24.5,3.05,19.15,44.0,243.33,102.73
2018,10,10,17,30,73.0,11.0,3.0,18.3,12.0,68.4,0.0
2018,10,10,17,45,36.5,5.5,2.95,17.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,11,6,15,11.5,9.0,0.7,13.3,9.5,7.08,0.0
2018,10,11,6,30,23.0,18.0,0.8,13.7,19.0,13.68,0.0
2018,10,11,6,45,111.0,38.5,0.9,14.05,53.5,28.39,17.65
2018,10,11,7,0,199.0,59.0,1.0,14.4,88.0,43.11,31.99
2018,10,11,7,15,248.5,73.5,0.95,14.75,124.5,53.68,41.88
2018,10,11,7,30,298.0,88.0,0.9,15.1,161.0,63.58,50.91
2018,10,11,7,45,353.0,102.0,0.85,15.4,207.0,73.12,59.38
2018,10,11,8,0,408.0,116.0,0.8,15.7,253.0,82.48,67.5
2018,10,11,8,15,486.0,121.0,0.7,16.4,307.5,86.35,70.54
2018,10,11,8,30,564.0,126.0,0.6,17.1,362.0,90.35,73.61
2018,10,11,8,45,599.5,130.5,0.5,17.8,405.5,95.39,77.5
2018,10,11,9,0,635.0,135.0,0.4,18.5,449.0,97.54,78.85
2018,10,11,9,15,665.5,136.5,0.55,19.3,488.5,97.64,78.51
2018,10,11,9,30,696.0,138.0,0.7,20.1,528.0,97.89,78.31
2018,10,11,9,45,723.5,136.0,0.85,20.85,562.0,96.03,76.36
2018,10,11,10,0,751.0,134.0,1.0,21.6,596.0,94.41,74.65
2018,10,11,10,15,763.0,135.5,1.1,22.0,621.5,116.14,74.69
2018,10,11,10,30,775.0,137.0,1.2,22.4,647.0,171.12,101.33
2018,10,11,10,45,784.0,138.0,1.3,22.75,666.0,232.18,145.06
2018,10,11,11,0,793.0,139.0,1.4,23.1,685.0,287.0,189.52
2018,10,11,11,15,800.5,138.0,1.45,23.45,696.0,340.22,234.86
2018,10,11,11,30,808.0,137.0,1.5,23.8,707.0,393.23,280.24
2018,10,11,11,45,813.5,134.5,1.5,24.1,710.5,443.8,323.05
2018,10,11,12,0,819.0,132.0,1.5,24.4,714.0,493.35,364.01
2018,10,11,12,15,821.5,130.0,1.55,24.6,709.5,540.52,402.47
2018,10,11,12,30,824.0,128.0,1.6,24.8,705.0,585.9,438.62
2018,10,11,12,45,824.5,125.0,1.6,25.0,693.0,627.17,470.69
2018,10,11,13,0,825.0,122.0,1.6,25.2,681.0,665.99,500.26
2018,10,11,13,15,819.5,119.0,1.6,25.25,660.0,698.06,524.81
2018,10,11,13,30,814.0,116.0,1.6,25.3,639.0,726.88,546.74
2018,10,11,13,45,806.0,112.5,1.6,25.4,611.5,749.97,564.03
2018,10,11,14,0,798.0,109.0,1.6,25.5,584.0,769.46,577.93
2018,10,11,14,15,784.5,105.5,1.6,25.4,549.5,780.84,586.91
2018,10,11,14,30,771.0,102.0,1.6,25.3,515.0,788.31,593.46
2018,10,11,14,45,751.5,98.5,1.6,25.2,475.5,791.87,597.49
2018,10,11,15,0,732.0,95.0,1.6,25.1,436.0,787.14,595.98
2018,10,11,15,15,703.0,90.5,1.6,25.1,391.5,769.03,585.07
2018,10,11,15,30,674.0,86.0,1.6,25.1,347.0,747.24,571.49
2018,10,11,15,45,630.5,81.0,1.6,24.6,299.5,708.39,546.49
2018,10,11,16,0,587.0,76.0,1.6,24.1,252.0,666.36,518.2
2018,10,11,16,15,523.0,69.0,1.4,23.35,204.5,600.77,470.17
2018,10,11,16,30,459.0,62.0,1.2,22.6,157.0,532.87,418.11
2018,10,11,16,45,365.5,51.0,1.05,21.85,113.5,433.57,339.73
2018,10,11,17,0,272.0,40.0,0.9,21.1,70.0,339.15,257.65
2018,10,11,17,15,160.0,24.5,1.0,20.4,40.0,206.27,54.02
2018,10,11,17,30,48.0,9.0,1.1,19.7,10.0,46.22,0.0
2018,10,11,17,45,24.0,4.5,1.2,18.95,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,6,15,66.5,10.0,0.6,13.75,13.0,7.87,0.0
2018,10,12,6,30,133.0,20.0,0.6,14.2,26.0,15.18,0.0
2018,10,12,6,45,233.0,32.5,0.65,14.7,59.5,24.76,14.39
2018,10,12,7,0,333.0,45.0,0.7,15.2,93.0,36.54,26.15
2018,10,12,7,15,436.0,53.5,0.8,15.9,142.5,43.3,32.56
2018,10,12,7,30,539.0,62.0,0.9,16.6,192.0,50.2,38.85
2018,10,12,7,45,592.0,68.0,0.95,17.3,240.0,54.75,42.86
2018,10,12,8,0,645.0,74.0,1.0,18.0,288.0,59.32,46.73
2018,10,12,8,15,682.0,78.5,1.15,19.3,334.5,62.59,49.24
2018,10,12,8,30,719.0,83.0,1.3,20.6,381.0,65.86,51.67
2018,10,12,8,45,746.0,86.0,1.45,21.9,424.5,73.49,57.77
2018,10,12,9,0,773.0,89.0,1.6,23.2,468.0,75.67,59.14
2018,10,12,9,15,798.5,89.5,1.65,23.9,508.0,76.08,59.15
2018,10,12,9,30,824.0,90.0,1.7,24.6,548.0,76.58,59.25
2018,10,12,9,45,845.5,89.0,1.75,25.35,582.5,76.07,58.5
2018,10,12,10,0,867.0,88.0,1.8,26.1,617.0,84.2,64.95
2018,10,12,10,15,876.5,89.0,1.9,26.8,643.0,106.6,64.58
2018,10,12,10,30,886.0,90.0,2.0,27.5,669.0,164.81,90.69
2018,10,12,10,45,893.0,90.5,2.15,28.15,688.0,222.85,130.9
2018,10,12,11,0,900.0,91.0,2.3,28.8,707.0,280.91,177.61
2018,10,12,11,15,903.5,92.0,2.4,29.1,718.0,338.14,226.39
2018,10,12,11,30,907.0,93.0,2.5,29.4,729.0,394.56,274.85
2018,10,12,11,45,909.0,93.0,2.6,29.75,732.5,448.56,320.76
2018,10,12,12,0,911.0,93.0,2.7,30.1,736.0,501.08,364.45
2018,10,12,12,15,910.0,92.5,2.8,30.2,730.5,549.97,404.75
2018,10,12,12,30,909.0,92.0,2.9,30.3,725.0,596.62,442.41
2018,10,12,12,45,905.5,91.5,2.95,30.45,711.5,639.37,476.13
2018,10,12,13,0,902.0,91.0,3.0,30.6,698.0,679.31,507.09
2018,10,12,13,15,895.0,90.5,3.05,30.55,677.0,713.91,534.14
2018,10,12,13,30,888.0,90.0,3.1,30.5,656.0,745.19,558.33
2018,10,12,13,45,878.5,88.0,3.15,30.5,627.5,769.59,576.09
2018,10,12,14,0,869.0,86.0,3.2,30.5,599.0,790.29,591.48
2018,10,12,14,15,855.0,84.5,3.25,30.35,564.0,812.68,608.55
2018,10,12,14,30,841.0,83.0,3.3,30.2,529.0,823.21,617.64
2018,10,12,14,45,822.0,80.5,3.3,30.0,488.5,824.32,620.33
2018,10,12,15,0,803.0,78.0,3.3,29.8,448.0,821.38,620.37
2018,10,12,15,15,776.0,74.5,3.3,29.8,402.5,806.22,611.44
2018,10,12,15,30,749.0,71.0,3.3,29.8,357.0,787.16,599.62
2018,10,12,15,45,710.5,66.5,3.2,29.05,308.5,752.9,577.85
2018,10,12,16,0,672.0,62.0,3.1,28.3,260.0,722.12,557.55
2018,10,12,16,15,614.5,56.0,2.75,27.1,211.0,663.86,515.57
2018,10,12,16,30,557.0,50.0,2.4,25.9,162.0,603.71,469.6
2018,10,12,16,45,462.5,41.5,2.05,24.7,117.0,506.81,392.9
2018,10,12,17,0,368.0,33.0,1.7,23.5,72.0,410.82,306.16
2018,10,12,17,15,222.5,21.0,1.65,22.55,41.0,248.93,12.02
2018,10,12,17,30,77.0,9.0,1.6,21.6,10.0,69.64,0.0
2018,10,12,17,45,38.5,4.5,1.6,20.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.3,13.5,14.0,7.47,0.0
2018,10,13,6,30,204.0,19.0,1.4,14.3,28.0,15.77,0.0
2018,10,13,6,45,303.0,26.0,1.45,15.1,59.0,21.39,11.34
2018,10,13,7,0,402.0,33.0,1.5,15.9,90.0,27.21,17.93
2018,10,13,7,15,527.5,41.5,1.65,16.7,147.5,34.6,24.79
2018,10,13,7,30,653.0,50.0,1.8,17.5,205.0,45.68,34.7
2018,10,13,7,45,701.5,54.0,1.95,18.35,254.5,49.42,37.98
2018,10,13,8,0,750.0,58.0,2.1,19.2,304.0,53.22,41.17
2018,10,13,8,15,782.5,61.5,2.15,20.2,352.0,56.43,43.72
2018,10,13,8,30,815.0,65.0,2.2,21.2,400.0,59.62,46.19
2018,10,13,8,45,838.5,67.5,2.25,22.25,444.5,61.9,47.81
2018,10,13,9,0,862.0,70.0,2.3,23.3,489.0,71.11,55.29
2018,10,13,9,15,877.5,72.0,2.35,24.15,528.0,73.33,56.81
2018,10,13,9,30,893.0,74.0,2.4,25.0,567.0,75.46,58.25
2018,10,13,9,45,904.0,76.0,2.4,25.85,600.0,77.38,59.51
2018,10,13,10,0,915.0,78.0,2.4,26.7,633.0,79.22,60.7
2018,10,13,10,15,923.0,79.0,2.45,27.2,659.0,101.32,60.31
2018,10,13,10,30,931.0,80.0,2.5,27.7,685.0,161.86,86.99
2018,10,13,10,45,936.0,81.0,2.55,28.15,703.5,222.27,128.86
2018,10,13,11,0,941.0,82.0,2.6,28.6,722.0,282.45,177.5
2018,10,13,11,15,943.5,83.0,2.65,28.8,732.5,341.46,228.06
2018,10,13,11,30,946.0,84.0,2.7,29.0,743.0,399.48,278.19
2018,10,13,11,45,946.0,84.0,2.75,29.2,745.0,454.48,325.39
2018,10,13,12,0,946.0,84.0,2.8,29.4,747.0,507.71,370.1
2018,10,13,12,15,944.0,84.0,2.85,29.4,741.0,557.96,411.72
2018,10,13,12,30,942.0,84.0,2.9,29.4,735.0,605.82,450.52
2018,10,13,12,45,938.5,83.0,2.95,29.4,721.0,649.28,485.25
2018,10,13,13,0,935.0,82.0,3.0,29.4,707.0,689.8,517.14
2018,10,13,13,15,928.5,81.5,3.0,29.25,685.5,725.72,545.29
2018,10,13,13,30,922.0,81.0,3.0,29.1,664.0,758.24,570.16
2018,10,13,13,45,912.0,79.0,3.05,28.95,634.5,783.03,588.59
2018,10,13,14,0,902.0,77.0,3.1,28.8,605.0,803.97,604.56
2018,10,13,14,15,888.5,75.5,3.1,28.55,569.5,818.8,616.48
2018,10,13,14,30,875.0,74.0,3.1,28.3,534.0,829.69,625.89
2018,10,13,14,45,856.0,72.0,3.1,28.0,492.5,831.4,629.26
2018,10,13,15,0,837.0,70.0,3.1,27.7,451.0,838.58,636.57
2018,10,13,15,15,811.0,67.0,3.1,27.7,405.5,825.24,628.83
2018,10,13,15,30,785.0,64.0,3.1,27.7,360.0,807.98,618.25
2018,10,13,15,45,746.5,60.5,3.1,26.65,311.0,775.25,598.73
2018,10,13,16,0,708.0,57.0,3.1,25.6,262.0,739.05,575.52
2018,10,13,16,15,649.5,52.0,2.8,24.45,212.5,680.05,532.61
2018,10,13,16,30,591.0,47.0,2.5,23.3,163.0,627.72,491.81
2018,10,13,16,45,493.5,39.0,2.2,22.15,117.0,528.98,412.66
2018,10,13,17,0,396.0,31.0,1.9,21.0,71.0,431.42,320.01
2018,10,13,17,15,240.5,20.0,1.8,20.0,40.0,259.06,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.0,9.0,75.89,0.0
2018,10,13,17,45,42.5,4.5,1.55,17.95,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,14,6,15,1.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,10,14,6,30,2.0,4.0,1.3,12.3,4.0,3.15,0.0
2018,10,14,6,45,1.0,9.0,1.4,13.05,9.0,6.82,0.0
2018,10,14,7,0,0.0,14.0,1.5,13.8,14.0,10.63,3.62
2018,10,14,7,15,0.0,21.0,1.6,14.4,21.0,15.97,8.53
2018,10,14,7,30,0.0,28.0,1.7,15.0,28.0,21.33,13.41
2018,10,14,7,45,0.0,39.5,1.8,15.65,39.5,30.15,21.31
2018,10,14,8,0,0.0,51.0,1.9,16.3,51.0,39.01,29.12
2018,10,14,8,15,150.0,90.5,1.9,17.0,151.5,64.49,51.42
2018,10,14,8,30,300.0,130.0,1.9,17.7,252.0,91.34,74.49
2018,10,14,8,45,570.0,103.5,1.9,18.35,367.0,76.51,61.25
2018,10,14,9,0,840.0,77.0,1.9,19.0,482.0,68.62,54.13
2018,10,14,9,15,857.5,80.0,1.9,19.65,522.0,70.91,55.82
2018,10,14,9,30,875.0,83.0,1.9,20.3,562.0,80.75,63.93
2018,10,14,9,45,887.0,85.0,1.85,21.0,595.5,82.6,65.15
2018,10,14,10,0,899.0,87.0,1.8,21.7,629.0,84.36,66.32
2018,10,14,10,15,910.0,88.0,1.85,22.35,656.0,104.99,65.44
2018,10,14,10,30,921.0,89.0,1.9,23.0,683.0,165.28,91.94
2018,10,14,10,45,928.5,89.5,1.9,23.6,702.5,225.36,133.72
2018,10,14,11,0,936.0,90.0,1.9,24.2,722.0,285.5,182.53
2018,10,14,11,15,942.0,90.0,1.95,24.7,734.0,344.64,233.26
2018,10,14,11,30,948.0,90.0,2.0,25.2,746.0,403.15,283.74
2018,10,14,11,45,951.0,89.5,2.1,25.75,749.5,459.17,331.63
2018,10,14,12,0,954.0,89.0,2.2,26.3,753.0,513.71,377.15
2018,10,14,12,15,953.5,88.5,2.3,26.6,747.5,564.77,419.24
2018,10,14,12,30,953.0,88.0,2.4,26.9,742.0,613.54,458.5
2018,10,14,12,45,951.5,87.5,2.45,27.2,729.5,659.24,494.32
2018,10,14,13,0,950.0,87.0,2.5,27.5,717.0,702.18,527.3
2018,10,14,13,15,945.0,85.5,2.6,27.55,695.5,738.82,556.03
2018,10,14,13,30,940.0,84.0,2.7,27.6,674.0,772.07,581.67
2018,10,14,13,45,931.5,82.0,2.75,27.7,644.5,798.67,600.75
2018,10,14,14,0,923.0,80.0,2.8,27.8,615.0,821.44,617.36
2018,10,14,14,15,910.0,78.0,2.85,27.65,579.0,836.75,629.63
2018,10,14,14,30,897.0,76.0,2.9,27.5,543.0,848.02,639.36
2018,10,14,14,45,881.5,74.0,2.9,27.35,502.5,853.22,644.78
2018,10,14,15,0,866.0,72.0,2.9,27.2,462.0,863.84,654.05
2018,10,14,15,15,840.5,68.5,2.9,27.2,415.0,850.68,646.49
2018,10,14,15,30,815.0,65.0,2.9,27.2,368.0,833.46,636.03
2018,10,14,15,45,777.0,61.0,2.6,26.55,318.0,800.67,613.81
2018,10,14,16,0,739.0,57.0,2.3,25.9,268.0,764.28,587.94
2018,10,14,16,15,681.0,51.5,2.0,24.5,217.0,705.07,545.58
2018,10,14,16,30,623.0,46.0,1.7,23.1,166.0,643.04,498.18
2018,10,14,16,45,522.0,39.0,1.4,21.7,119.0,552.04,425.29
2018,10,14,17,0,421.0,32.0,1.1,20.3,72.0,451.7,326.16
2018,10,14,17,15,245.0,19.5,1.15,19.55,39.5,258.13,0.0
2018,10,14,17,30,69.0,7.0,1.2,18.8,7.0,61.16,0.0
2018,10,14,17,45,34.5,3.5,1.25,18.05,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,15,6,15,106.0,9.0,1.35,11.05,13.0,0.0,0.0
2018,10,15,6,30,212.0,18.0,1.4,12.0,26.0,14.16,0.0
2018,10,15,6,45,363.0,27.5,1.45,12.95,66.0,22.94,11.95
2018,10,15,7,0,514.0,37.0,1.5,13.9,106.0,31.15,21.4
2018,10,15,7,15,593.0,42.5,1.6,14.8,154.5,38.95,28.77
2018,10,15,7,30,672.0,48.0,1.7,15.7,203.0,44.21,33.63
2018,10,15,7,45,721.0,52.5,1.85,16.65,253.5,48.44,37.38
2018,10,15,8,0,770.0,57.0,2.0,17.6,304.0,52.71,41.01
2018,10,15,8,15,804.0,60.0,2.0,18.7,352.5,55.61,43.3
2018,10,15,8,30,838.0,63.0,2.0,19.8,401.0,58.53,45.54
2018,10,15,8,45,862.0,65.0,2.05,20.95,446.0,66.86,52.37
2018,10,15,9,0,886.0,67.0,2.1,22.1,491.0,69.44,54.16
2018,10,15,9,15,900.5,69.5,2.05,22.95,530.5,72.05,56.04
2018,10,15,9,30,915.0,72.0,2.0,23.8,570.0,74.55,57.81
2018,10,15,9,45,924.5,74.5,1.95,24.65,603.0,76.82,59.37
2018,10,15,10,0,934.0,77.0,1.9,25.5,636.0,78.98,60.83
2018,10,15,10,15,942.0,78.0,1.75,26.15,662.0,98.78,59.83
2018,10,15,10,30,950.0,79.0,1.6,26.8,688.0,160.33,85.85
2018,10,15,10,45,955.0,80.0,1.45,27.5,706.5,221.73,127.58
2018,10,15,11,0,960.0,81.0,1.3,28.2,725.0,282.88,176.09
2018,10,15,11,15,963.0,81.5,1.1,28.5,735.5,342.6,226.03
2018,10,15,11,30,966.0,82.0,0.9,28.8,746.0,401.32,274.96
2018,10,15,11,45,966.5,82.0,0.7,29.15,748.5,457.42,320.41
2018,10,15,12,0,967.0,82.0,0.5,29.5,751.0,511.76,362.45
2018,10,15,12,15,964.5,81.5,0.6,29.65,744.0,562.17,402.78
2018,10,15,12,30,962.0,81.0,0.7,29.8,737.0,610.07,440.3
2018,10,15,12,45,957.5,80.5,0.8,29.95,722.5,654.09,474.25
2018,10,15,13,0,953.0,80.0,0.9,30.1,708.0,695.06,505.42
2018,10,15,13,15,946.0,79.5,1.1,30.1,686.0,731.17,534.19
2018,10,15,13,30,939.0,79.0,1.3,30.1,664.0,763.8,559.89
2018,10,15,13,45,928.5,77.5,1.45,30.1,634.0,789.17,578.83
2018,10,15,14,0,918.0,76.0,1.6,30.1,604.0,810.64,595.39
2018,10,15,14,15,904.0,74.5,1.75,29.95,568.0,825.4,608.04
2018,10,15,14,30,890.0,73.0,1.9,29.8,532.0,836.16,618.22
2018,10,15,14,45,871.0,70.5,2.0,29.6,490.0,837.5,621.92
2018,10,15,15,0,852.0,68.0,2.1,29.4,448.0,844.09,629.27
2018,10,15,15,15,825.0,65.5,2.1,29.4,402.0,830.71,621.69
2018,10,15,15,30,798.0,63.0,2.1,29.4,356.0,813.36,611.3
2018,10,15,15,45,758.5,59.5,2.1,28.5,306.5,779.91,591.39
2018,10,15,16,0,719.0,56.0,2.1,27.6,257.0,742.92,567.76
2018,10,15,16,15,657.5,50.5,1.85,26.1,207.0,680.88,523.89
2018,10,15,16,30,596.0,45.0,1.6,24.6,157.0,616.15,474.99
2018,10,15,16,45,493.0,37.5,1.4,23.1,111.0,523.54,401.48
2018,10,15,17,0,390.0,30.0,1.2,21.6,65.0,422.42,297.58
2018,10,15,17,15,225.0,18.0,1.2,20.75,35.5,199.15,0.0
2018,10,15,17,30,60.0,6.0,1.2,19.9,6.0,4.72,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,6,15,102.0,9.0,1.05,12.45,12.5,0.0,0.0
2018,10,16,6,30,204.0,18.0,1.0,12.9,25.0,14.16,0.0
2018,10,16,6,45,345.5,26.5,1.0,13.3,62.0,22.07,10.75
2018,10,16,7,0,487.0,35.0,1.0,13.7,99.0,29.38,19.85
2018,10,16,7,15,578.0,41.5,1.0,14.4,149.5,37.99,27.96
2018,10,16,7,30,669.0,48.0,1.0,15.1,200.0,44.19,33.7
2018,10,16,7,45,718.5,52.5,1.05,15.8,250.0,48.41,37.5
2018,10,16,8,0,768.0,57.0,1.1,16.5,300.0,52.67,41.18
2018,10,16,8,15,800.5,60.5,1.15,17.5,348.5,55.93,43.82
2018,10,16,8,30,833.0,64.0,1.2,18.5,397.0,59.17,46.36
2018,10,16,8,45,855.5,66.5,1.2,19.5,441.5,67.69,53.4
2018,10,16,9,0,878.0,69.0,1.2,20.5,486.0,70.55,55.48
2018,10,16,9,15,893.0,71.0,1.3,21.5,524.5,72.81,57.03
2018,10,16,9,30,908.0,73.0,1.4,22.5,563.0,74.98,58.49
2018,10,16,9,45,917.0,75.0,1.45,23.5,595.0,76.9,59.73
2018,10,16,10,0,926.0,77.0,1.5,24.5,627.0,78.73,60.88
2018,10,16,10,15,933.5,78.5,1.6,25.15,653.0,97.27,59.85
2018,10,16,10,30,941.0,80.0,1.7,25.8,679.0,158.54,85.48
2018,10,16,10,45,946.5,80.5,1.75,26.45,697.0,219.1,126.66
2018,10,16,11,0,952.0,81.0,1.8,27.1,715.0,279.44,175.01
2018,10,16,11,15,954.5,81.5,1.85,27.35,725.5,338.48,225.48
2018,10,16,11,30,957.0,82.0,1.9,27.6,736.0,396.48,275.54
2018,10,16,11,45,957.5,82.5,2.0,27.9,738.5,452.42,323.4
2018,10,16,12,0,958.0,83.0,2.1,28.2,741.0,506.64,368.82
2018,10,16,12,15,956.0,82.5,2.15,28.35,734.5,556.81,410.14
2018,10,16,12,30,954.0,82.0,2.2,28.5,728.0,604.53,448.53
2018,10,16,12,45,948.5,81.5,2.25,28.6,713.0,647.55,482.69
2018,10,16,13,0,943.0,81.0,2.3,28.7,698.0,687.48,513.85
2018,10,16,13,15,936.0,80.5,2.3,28.7,676.0,723.16,541.36
2018,10,16,13,30,929.0,80.0,2.3,28.7,654.0,755.4,565.78
2018,10,16,13,45,918.5,78.0,2.3,28.7,624.0,779.87,583.19
2018,10,16,14,0,908.0,76.0,2.3,28.7,594.0,800.45,598.1
2018,10,16,14,15,893.5,74.5,2.3,28.5,558.0,814.53,609.21
2018,10,16,14,30,879.0,73.0,2.3,28.3,522.0,824.61,617.82
2018,10,16,14,45,860.0,70.5,2.3,28.15,480.5,825.75,620.37
2018,10,16,15,0,841.0,68.0,2.3,28.0,439.0,832.12,626.62
2018,10,16,15,15,813.5,65.5,2.3,28.0,393.0,818.2,618.5
2018,10,16,15,30,786.0,63.0,2.3,28.0,347.0,800.35,607.55
2018,10,16,15,45,746.0,59.0,2.15,27.15,298.0,765.83,585.27
2018,10,16,16,0,706.0,55.0,2.0,26.3,249.0,727.85,559.36
2018,10,16,16,15,644.5,49.5,1.8,24.9,199.5,666.04,515.21
2018,10,16,16,30,583.0,44.0,1.6,23.5,150.0,601.59,466.01
2018,10,16,16,45,478.0,36.5,1.4,22.05,105.5,507.88,390.55
2018,10,16,17,0,373.0,29.0,1.2,20.6,61.0,404.83,277.4
2018,10,16,17,15,214.0,17.5,1.2,19.85,33.0,189.03,0.0
2018,10,16,17,30,55.0,6.0,1.2,19.1,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.25,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,75.0,7.5,1.1,11.05,10.0,0.0,0.0
2018,10,17,6,30,150.0,15.0,1.2,11.6,20.0,11.8,0.0
2018,10,17,6,45,157.0,18.0,1.25,12.15,31.0,14.38,4.67
2018,10,17,7,0,164.0,21.0,1.3,12.7,42.0,16.47,8.66
2018,10,17,7,15,82.0,31.5,1.35,13.35,42.0,24.07,15.74
2018,10,17,7,30,0.0,42.0,1.4,14.0,42.0,32.1,23.08
2018,10,17,7,45,0.0,51.0,1.5,14.7,51.0,39.03,29.31
2018,10,17,8,0,0.0,60.0,1.6,15.4,60.0,45.97,35.43
2018,10,17,8,15,56.0,94.0,1.5,16.45,116.0,69.86,56.27
2018,10,17,8,30,112.0,128.0,1.4,17.5,172.0,90.29,73.66
2018,10,17,8,45,434.0,109.5,1.3,18.55,309.5,77.54,62.12
2018,10,17,9,0,756.0,91.0,1.2,19.6,447.0,77.08,61.3
2018,10,17,9,15,815.5,84.0,1.2,20.7,496.5,72.87,57.27
2018,10,17,9,30,875.0,77.0,1.2,21.8,546.0,76.77,60.19
2018,10,17,9,45,888.0,79.0,1.2,22.9,579.0,78.72,61.41
2018,10,17,10,0,901.0,81.0,1.2,24.0,612.0,80.58,62.56
2018,10,17,10,15,909.5,82.5,1.1,24.9,638.0,97.33,61.21
2018,10,17,10,30,918.0,84.0,1.0,25.8,664.0,157.29,85.5
2018,10,17,10,45,923.5,85.0,0.9,26.7,682.5,216.87,125.29
2018,10,17,11,0,929.0,86.0,0.8,27.6,701.0,276.27,171.84
2018,10,17,11,15,932.0,86.0,0.65,28.0,711.0,333.82,219.56
2018,10,17,11,30,935.0,86.0,0.5,28.4,721.0,390.39,266.3
2018,10,17,11,45,935.5,86.5,0.4,28.8,723.0,445.17,310.69
2018,10,17,12,0,936.0,87.0,0.3,29.2,725.0,498.28,352.15
2018,10,17,12,15,934.0,86.5,0.35,29.35,719.0,547.4,390.97
2018,10,17,12,30,932.0,86.0,0.4,29.5,713.0,594.12,427.03
2018,10,17,12,45,927.5,86.0,0.5,29.7,699.0,637.26,460.19
2018,10,17,13,0,923.0,86.0,0.6,29.9,685.0,677.49,490.69
2018,10,17,13,15,915.5,85.0,0.7,29.85,663.0,711.65,517.14
2018,10,17,13,30,908.0,84.0,0.8,29.8,641.0,742.35,541.01
2018,10,17,13,45,897.5,83.0,0.9,29.8,612.0,767.32,559.35
2018,10,17,14,0,887.0,82.0,1.0,29.8,583.0,788.54,575.34
2018,10,17,14,15,872.5,79.5,1.1,29.55,547.0,801.11,586.41
2018,10,17,14,30,858.0,77.0,1.2,29.3,511.0,818.27,600.76
2018,10,17,14,45,838.0,74.5,1.3,29.1,470.0,818.69,603.99
2018,10,17,15,0,818.0,72.0,1.4,28.9,429.0,815.0,604.66
2018,10,17,15,15,789.5,68.5,1.4,28.9,383.0,798.74,595.21
2018,10,17,15,30,761.0,65.0,1.4,28.9,337.0,778.57,582.89
2018,10,17,15,45,718.5,61.0,1.6,27.85,288.5,741.79,562.77
2018,10,17,16,0,676.0,57.0,1.8,26.8,240.0,701.54,538.36
2018,10,17,16,15,610.0,51.0,1.7,25.3,191.0,643.52,497.51
2018,10,17,16,30,544.0,45.0,1.6,23.8,142.0,577.01,447.22
2018,10,17,16,45,435.5,36.5,1.45,22.35,98.5,470.12,361.61
2018,10,17,17,0,327.0,28.0,1.3,20.9,55.0,360.49,236.77
2018,10,17,17,15,184.5,17.0,1.35,19.9,30.0,163.89,0.0
2018,10,17,17,30,42.0,6.0,1.4,18.9,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,17.95,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.6,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.0,18.0,11.02,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.4,27.5,12.73,3.04
2018,10,18,7,0,150.0,18.0,0.3,12.8,37.0,14.09,6.6
2018,10,18,7,15,97.0,25.5,0.25,13.4,40.0,19.05,11.33
2018,10,18,7,30,44.0,33.0,0.2,14.0,43.0,25.97,17.68
2018,10,18,7,45,22.0,38.0,0.1,14.6,43.0,30.12,21.48
2018,10,18,8,0,0.0,43.0,0.0,15.2,43.0,32.85,23.9
2018,10,18,8,15,0.5,65.0,0.15,16.2,65.0,49.84,38.8
2018,10,18,8,30,1.0,87.0,0.3,17.2,87.0,65.97,52.6
2018,10,18,8,45,51.0,137.5,0.4,18.2,161.0,98.13,79.92
2018,10,18,9,0,101.0,188.0,0.5,19.2,235.0,124.82,101.94
2018,10,18,9,15,403.0,154.0,0.65,20.1,365.0,102.62,82.59
2018,10,18,9,30,705.0,120.0,0.8,21.0,495.0,87.61,69.52
2018,10,18,9,45,794.0,102.5,0.9,21.95,548.5,84.27,66.32
2018,10,18,10,0,883.0,85.0,1.0,22.9,602.0,82.58,64.53
2018,10,18,10,15,891.5,86.0,1.05,23.75,627.0,97.33,62.7
2018,10,18,10,30,900.0,87.0,1.1,24.6,652.0,155.91,85.88
2018,10,18,10,45,906.0,88.0,1.15,25.45,670.5,214.51,125.1
2018,10,18,11,0,912.0,89.0,1.2,26.3,689.0,273.01,171.45
2018,10,18,11,15,915.0,89.5,1.15,26.95,699.0,329.97,219.3
2018,10,18,11,30,918.0,90.0,1.1,27.6,709.0,386.0,266.57
2018,10,18,11,45,919.5,90.0,1.1,28.25,711.5,439.89,311.47
2018,10,18,12,0,921.0,90.0,1.1,28.9,714.0,492.22,353.83
2018,10,18,12,15,918.5,90.5,1.1,29.1,708.0,541.22,393.11
2018,10,18,12,30,916.0,91.0,1.1,29.3,702.0,587.88,429.47
2018,10,18,12,45,911.0,90.0,1.05,29.55,687.5,629.17,460.57
2018,10,18,13,0,906.0,89.0,1.0,29.8,673.0,667.48,488.65
2018,10,18,13,15,898.5,88.5,1.0,29.8,651.5,701.51,514.06
2018,10,18,13,30,891.0,88.0,1.0,29.8,630.0,732.17,536.75
2018,10,18,13,45,880.5,86.0,0.95,29.85,601.0,755.6,552.48
2018,10,18,14,0,870.0,84.0,0.9,29.9,572.0,775.27,565.42
2018,10,18,14,15,855.5,82.0,0.9,29.75,536.5,796.17,580.4
2018,10,18,14,30,841.0,80.0,0.9,29.6,501.0,805.48,587.89
2018,10,18,14,45,820.0,77.5,0.9,29.4,460.0,804.79,589.2
2018,10,18,15,0,799.0,75.0,0.9,29.2,419.0,800.02,587.97
2018,10,18,15,15,769.5,71.0,0.9,29.2,373.5,782.11,577.52
2018,10,18,15,30,740.0,67.0,0.9,29.2,328.0,760.31,564.24
2018,10,18,15,45,697.5,62.5,0.9,28.3,280.0,722.86,541.65
2018,10,18,16,0,655.0,58.0,0.9,27.4,232.0,689.38,520.4
2018,10,18,16,15,588.5,52.0,0.9,25.95,184.0,624.35,475.93
2018,10,18,16,30,522.0,46.0,0.9,24.5,136.0,557.59,426.76
2018,10,18,16,45,412.5,37.0,0.95,23.05,93.5,449.64,341.97
2018,10,18,17,0,303.0,28.0,1.0,21.6,51.0,335.28,205.16
2018,10,18,17,15,162.5,15.5,1.0,20.85,26.5,144.25,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.1,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.3,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,52.0,6.5,0.95,14.75,8.0,0.0,0.0
2018,10,19,6,30,104.0,13.0,0.9,15.2,16.0,10.23,0.0
2018,10,19,6,45,126.0,26.5,0.85,15.65,37.0,19.97,6.87
2018,10,19,7,0,148.0,40.0,0.8,16.1,58.0,29.95,19.88
2018,10,19,7,15,325.5,49.5,0.85,16.85,113.0,37.63,27.24
2018,10,19,7,30,503.0,59.0,0.9,17.6,168.0,47.88,36.51
2018,10,19,7,45,592.0,62.5,0.9,18.4,221.0,50.89,39.23
2018,10,19,8,0,681.0,66.0,0.9,19.2,274.0,54.2,42.05
2018,10,19,8,15,716.5,70.0,0.95,20.05,320.0,62.04,48.67
2018,10,19,8,30,752.0,74.0,1.0,20.9,366.0,65.36,51.26
2018,10,19,8,45,777.0,77.5,1.05,21.75,409.0,68.12,53.31
2018,10,19,9,0,802.0,81.0,1.1,22.6,452.0,70.84,55.3
2018,10,19,9,15,819.5,84.0,1.2,23.65,490.0,73.03,56.76
2018,10,19,9,30,837.0,87.0,1.3,24.7,528.0,75.18,58.17
2018,10,19,9,45,849.0,89.5,1.4,25.75,560.0,76.84,59.17
2018,10,19,10,0,861.0,92.0,1.5,26.8,592.0,78.47,60.14
2018,10,19,10,15,870.0,93.0,1.5,27.4,617.0,91.4,58.28
2018,10,19,10,30,879.0,94.0,1.5,28.0,642.0,156.82,86.6
2018,10,19,10,45,884.5,95.5,1.55,28.55,660.0,214.55,124.75
2018,10,19,11,0,890.0,97.0,1.6,29.1,678.0,272.17,170.06
2018,10,19,11,15,893.0,97.5,1.55,29.5,688.0,328.03,216.87
2018,10,19,11,30,896.0,98.0,1.5,29.9,698.0,382.99,263.32
2018,10,19,11,45,896.5,98.0,1.45,30.3,700.0,435.47,307.2
2018,10,19,12,0,897.0,98.0,1.4,30.7,702.0,486.32,348.6
2018,10,19,12,15,893.5,98.5,1.35,30.85,695.5,533.8,386.61
2018,10,19,12,30,890.0,99.0,1.3,31.0,689.0,578.89,421.67
2018,10,19,12,45,883.0,99.5,1.25,31.2,674.5,619.4,452.34
