Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,8.15,6.5,4.72,0.0
2018,12,9,7,30,15.0,12.0,0.8,8.5,13.0,9.46,0.0
2018,12,9,7,45,20.5,22.0,0.75,8.85,24.0,17.11,8.02
2018,12,9,8,0,26.0,32.0,0.7,9.2,35.0,24.69,16.14
2018,12,9,8,15,17.0,45.5,0.8,9.6,48.0,34.43,25.29
2018,12,9,8,30,8.0,59.0,0.9,10.0,61.0,44.18,34.33
2018,12,9,8,45,4.5,67.0,1.0,10.45,68.0,50.21,39.89
2018,12,9,9,0,1.0,75.0,1.1,10.9,75.0,56.18,45.28
2018,12,9,9,15,101.5,95.5,1.0,11.2,130.0,69.2,56.91
2018,12,9,9,30,202.0,116.0,0.9,11.5,185.0,81.17,67.47
2018,12,9,9,45,262.5,132.5,0.8,11.85,231.0,92.11,76.95
2018,12,9,10,0,323.0,149.0,0.7,12.2,277.0,102.91,86.19
2018,12,9,10,15,310.0,162.5,0.65,12.5,291.5,110.54,92.59
2018,12,9,10,30,297.0,176.0,0.6,12.8,306.0,117.96,98.77
2018,12,9,10,45,243.0,180.0,0.6,13.15,289.5,125.68,96.93
2018,12,9,11,0,189.0,184.0,0.6,13.5,273.0,144.98,108.94
2018,12,9,11,15,95.0,146.5,0.7,13.6,191.0,121.81,92.67
2018,12,9,11,30,1.0,109.0,0.8,13.7,109.0,83.27,64.85
2018,12,9,11,45,1.5,126.0,0.9,13.8,126.5,96.31,75.77
2018,12,9,12,0,2.0,143.0,1.0,13.9,144.0,109.76,86.9
2018,12,9,12,15,2.0,144.5,1.1,13.85,145.5,111.72,88.56
2018,12,9,12,30,2.0,146.0,1.2,13.8,147.0,113.75,90.33
2018,12,9,12,45,22.0,164.5,1.25,13.75,175.0,138.48,110.83
2018,12,9,13,0,42.0,183.0,1.3,13.7,203.0,173.28,139.71
2018,12,9,13,15,63.0,182.5,1.35,13.55,211.0,189.03,153.14
2018,12,9,13,30,84.0,182.0,1.4,13.4,219.0,206.66,168.35
2018,12,9,13,45,191.5,167.0,1.4,13.2,245.0,274.02,225.22
2018,12,9,14,0,299.0,152.0,1.4,13.0,271.0,349.06,287.69
2018,12,9,14,15,279.5,141.5,1.4,12.8,245.5,338.9,280.31
2018,12,9,14,30,260.0,131.0,1.4,12.6,220.0,326.52,271.33
2018,12,9,14,45,324.0,111.0,1.4,12.35,210.0,374.25,311.7
2018,12,9,15,0,388.0,91.0,1.4,12.1,200.0,406.8,339.28
2018,12,9,15,15,344.0,81.0,1.4,12.1,167.0,373.28,311.5
2018,12,9,15,30,300.0,71.0,1.4,12.1,134.0,337.44,281.14
2018,12,9,15,45,254.0,58.5,1.35,11.5,103.5,295.0,244.57
2018,12,9,16,0,208.0,46.0,1.3,10.9,73.0,251.45,204.94
2018,12,9,16,15,135.5,32.0,1.2,10.65,47.0,186.13,136.76
2018,12,9,16,30,63.0,18.0,1.1,10.4,21.0,82.98,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.15,10.5,29.72,0.0
2018,12,9,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.5,1.4,7.15,7.0,5.11,0.0
2018,12,10,7,30,16.0,13.0,1.6,7.4,14.0,10.15,0.0
2018,12,10,7,45,8.0,24.5,1.75,7.65,25.0,18.74,9.09
2018,12,10,8,0,0.0,36.0,1.9,7.9,36.0,27.11,18.29
2018,12,10,8,15,1.0,50.5,2.0,8.15,50.5,37.61,28.23
2018,12,10,8,30,2.0,65.0,2.1,8.4,65.0,48.02,37.96
2018,12,10,8,45,1.0,66.5,2.2,8.7,66.5,49.8,39.76
2018,12,10,9,0,0.0,68.0,2.3,9.0,68.0,51.39,41.25
2018,12,10,9,15,8.0,84.5,2.4,9.4,87.0,63.18,51.89
2018,12,10,9,30,16.0,101.0,2.5,9.8,106.0,74.79,62.23
2018,12,10,9,45,87.0,132.5,2.6,10.15,166.0,91.99,77.47
2018,12,10,10,0,158.0,164.0,2.7,10.5,226.0,111.17,94.3
2018,12,10,10,15,170.0,174.0,2.75,11.0,245.0,117.4,99.47
2018,12,10,10,30,182.0,184.0,2.8,11.5,264.0,123.48,104.5
2018,12,10,10,45,119.5,187.0,2.9,11.95,240.5,127.76,101.57
2018,12,10,11,0,57.0,190.0,3.0,12.4,217.0,137.75,109.07
2018,12,10,11,15,48.5,191.5,2.95,12.85,214.5,144.34,114.24
2018,12,10,11,30,40.0,193.0,2.9,13.3,212.0,149.73,118.91
2018,12,10,11,45,34.0,188.0,2.9,13.7,204.5,150.11,119.46
2018,12,10,12,0,28.0,183.0,2.9,14.1,197.0,149.33,119.07
2018,12,10,12,15,35.0,187.0,2.9,14.35,204.0,159.08,127.13
2018,12,10,12,30,42.0,191.0,2.9,14.6,211.0,169.76,136.02
2018,12,10,12,45,132.0,194.5,2.85,14.8,256.5,224.92,180.91
2018,12,10,13,0,222.0,198.0,2.8,15.0,302.0,281.84,227.59
2018,12,10,13,15,397.5,158.5,2.8,15.0,336.0,371.42,301.13
2018,12,10,13,30,573.0,119.0,2.8,15.0,370.0,458.31,372.47
2018,12,10,13,45,636.0,101.0,2.8,15.05,365.0,501.88,409.01
2018,12,10,14,0,699.0,83.0,2.8,15.1,360.0,545.48,445.58
2018,12,10,14,15,744.0,71.0,2.75,14.95,345.0,581.23,475.76
2018,12,10,14,30,789.0,59.0,2.7,14.8,330.0,618.32,506.54
2018,12,10,14,45,762.5,56.0,2.65,14.65,295.0,615.38,505.24
2018,12,10,15,0,736.0,53.0,2.6,14.5,260.0,608.61,499.87
2018,12,10,15,15,693.0,49.5,2.6,14.5,221.0,585.72,481.15
2018,12,10,15,30,650.0,46.0,2.6,14.5,182.0,558.97,458.16
2018,12,10,15,45,582.5,40.5,1.85,13.0,142.5,508.54,414.5
2018,12,10,16,0,515.0,35.0,1.1,11.5,103.0,454.57,364.09
2018,12,10,16,15,389.5,27.5,1.1,10.9,68.0,366.66,269.66
2018,12,10,16,30,264.0,20.0,1.1,10.3,33.0,243.31,0.0
2018,12,10,16,45,132.0,10.0,1.1,9.7,16.5,102.62,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.5,1.05,3.85,14.5,7.47,0.0
2018,12,11,7,30,244.0,19.0,1.1,4.5,29.0,14.95,0.0
2018,12,11,7,45,388.5,26.5,1.15,5.2,65.0,22.2,11.64
2018,12,11,8,0,533.0,34.0,1.2,5.9,101.0,31.33,22.16
2018,12,11,8,15,604.5,39.5,1.3,6.5,142.0,36.49,27.4
2018,12,11,8,30,676.0,45.0,1.4,7.1,183.0,41.74,32.46
2018,12,11,8,45,390.0,54.5,1.5,7.65,138.0,42.89,33.64
2018,12,11,9,0,104.0,64.0,1.6,8.2,93.0,46.73,37.16
2018,12,11,9,15,52.0,81.0,1.65,8.85,95.5,60.62,49.69
2018,12,11,9,30,0.0,98.0,1.7,9.5,98.0,72.55,60.29
2018,12,11,9,45,8.0,120.5,1.7,10.15,123.5,87.83,73.73
2018,12,11,10,0,16.0,143.0,1.7,10.8,149.0,102.7,86.63
2018,12,11,10,15,28.5,158.5,1.75,11.3,170.5,109.33,92.18
2018,12,11,10,30,41.0,174.0,1.8,11.8,192.0,118.74,100.14
2018,12,11,10,45,82.0,188.0,1.8,12.35,225.5,129.72,103.57
2018,12,11,11,0,123.0,202.0,1.8,12.9,259.0,148.17,114.93
2018,12,11,11,15,295.5,180.5,1.9,13.35,322.5,170.84,124.78
2018,12,11,11,30,468.0,159.0,2.0,13.8,386.0,212.64,151.9
2018,12,11,11,45,680.0,115.5,2.1,14.3,448.5,266.57,190.3
2018,12,11,12,0,892.0,72.0,2.2,14.8,511.0,336.88,245.05
2018,12,11,12,15,891.5,71.5,2.25,15.0,507.5,382.22,287.32
2018,12,11,12,30,891.0,71.0,2.3,15.2,504.0,425.62,327.44
2018,12,11,12,45,886.0,70.0,2.4,15.45,492.5,464.48,363.23
2018,12,11,13,0,881.0,69.0,2.5,15.7,481.0,500.68,396.07
2018,12,11,13,15,872.5,67.5,2.45,15.65,462.5,531.79,424.21
2018,12,11,13,30,864.0,66.0,2.4,15.6,444.0,559.75,449.22
2018,12,11,13,45,850.5,64.5,2.4,15.6,419.0,585.91,472.2
2018,12,11,14,0,837.0,63.0,2.4,15.6,394.0,604.87,489.26
2018,12,11,14,15,816.0,61.0,2.25,15.4,363.0,614.85,498.72
2018,12,11,14,30,795.0,59.0,2.1,15.2,332.0,620.93,504.71
2018,12,11,14,45,765.0,56.0,1.95,15.0,296.0,615.82,501.55
2018,12,11,15,0,735.0,53.0,1.8,14.8,260.0,606.74,493.96
2018,12,11,15,15,691.5,49.5,1.8,14.8,221.0,583.63,475.36
2018,12,11,15,30,648.0,46.0,1.8,14.8,182.0,556.63,452.54
2018,12,11,15,45,576.0,41.0,1.3,13.35,142.0,503.54,407.53
2018,12,11,16,0,504.0,36.0,0.8,11.9,102.0,456.86,363.66
2018,12,11,16,15,368.5,28.0,0.85,11.5,66.5,351.39,257.83
2018,12,11,16,30,233.0,20.0,0.9,11.1,31.0,220.85,0.0
2018,12,11,16,45,116.5,10.0,0.95,10.75,15.5,91.41,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,12,7,15,42.0,8.0,2.15,10.05,9.5,6.29,0.0
2018,12,12,7,30,84.0,16.0,2.4,10.2,19.0,12.59,0.0
2018,12,12,7,45,172.5,29.0,2.7,10.3,46.5,21.96,10.73
2018,12,12,8,0,261.0,42.0,3.0,10.4,74.0,31.78,22.01
2018,12,12,8,15,329.5,51.0,3.05,10.6,107.5,38.69,28.81
2018,12,12,8,30,398.0,60.0,3.1,10.8,141.0,48.01,37.52
2018,12,12,8,45,445.0,66.5,3.15,11.0,174.5,52.77,42.02
2018,12,12,9,0,492.0,73.0,3.2,11.2,208.0,57.56,46.42
2018,12,12,9,15,474.0,80.0,3.25,11.6,224.5,61.88,50.26
2018,12,12,9,30,456.0,87.0,3.3,12.0,241.0,64.37,52.39
2018,12,12,9,45,493.0,97.5,3.3,12.4,278.0,73.45,60.35
2018,12,12,10,0,530.0,108.0,3.3,12.8,315.0,80.82,66.71
2018,12,12,10,15,618.5,102.0,3.4,13.25,359.0,77.3,63.39
2018,12,12,10,30,707.0,96.0,3.5,13.7,403.0,74.25,60.5
2018,12,12,10,45,802.0,81.0,3.55,14.1,443.0,80.99,55.59
2018,12,12,11,0,897.0,66.0,3.6,14.5,483.0,131.87,73.18
2018,12,12,11,15,903.5,66.5,3.6,14.8,495.0,184.88,109.4
2018,12,12,11,30,910.0,67.0,3.6,15.1,507.0,237.48,153.18
2018,12,12,11,45,912.5,67.0,3.65,15.35,511.5,288.04,199.04
2018,12,12,12,0,915.0,67.0,3.7,15.6,516.0,337.31,245.01
2018,12,12,12,15,910.5,67.5,3.75,15.8,512.0,383.15,288.35
2018,12,12,12,30,906.0,68.0,3.8,16.0,508.0,426.71,329.16
2018,12,12,12,45,897.0,69.0,3.85,16.2,496.5,466.37,366.01
2018,12,12,13,0,888.0,70.0,3.9,16.4,485.0,503.15,399.64
2018,12,12,13,15,871.0,69.5,3.85,16.35,463.5,531.28,425.96
2018,12,12,13,30,854.0,69.0,3.8,16.3,442.0,559.34,451.39
2018,12,12,13,45,785.0,74.0,3.75,16.25,402.0,556.3,451.94
2018,12,12,14,0,716.0,79.0,3.7,16.2,362.0,548.67,448.23
2018,12,12,14,15,651.5,81.5,3.5,16.0,324.0,533.74,438.17
2018,12,12,14,30,587.0,84.0,3.3,15.8,286.0,513.16,423.04
2018,12,12,14,45,572.5,77.0,3.05,15.55,256.5,511.21,422.54
2018,12,12,15,0,558.0,70.0,2.8,15.3,227.0,506.28,418.95
2018,12,12,15,15,543.5,61.5,2.8,15.3,195.5,496.77,411.18
2018,12,12,15,30,529.0,53.0,2.8,15.3,164.0,484.57,399.85
2018,12,12,15,45,427.5,48.5,2.0,13.3,125.5,411.14,338.6
2018,12,12,16,0,326.0,44.0,1.2,11.3,87.0,333.74,271.0
2018,12,12,16,15,267.5,31.5,1.2,10.75,58.0,279.97,208.33
2018,12,12,16,30,209.0,19.0,1.2,10.2,29.0,203.2,0.0
2018,12,12,16,45,104.5,9.5,1.25,9.6,14.5,82.35,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.0,13.0,6.69,0.0
2018,12,13,7,30,226.0,17.0,1.3,6.8,26.0,13.38,0.0
2018,12,13,7,45,368.5,25.0,1.3,7.6,60.5,20.9,9.73
2018,12,13,8,0,511.0,33.0,1.3,8.4,95.0,30.34,20.93
2018,12,13,8,15,583.5,38.0,1.5,9.1,135.0,35.04,25.75
2018,12,13,8,30,656.0,43.0,1.7,9.8,175.0,39.87,30.37
2018,12,13,8,45,701.5,46.5,1.9,10.5,214.5,43.27,33.56
2018,12,13,9,0,747.0,50.0,2.1,11.2,254.0,46.72,36.68
2018,12,13,9,15,775.0,53.5,2.15,11.95,290.0,49.98,39.53
2018,12,13,9,30,803.0,57.0,2.2,12.7,326.0,53.21,42.28
2018,12,13,9,45,821.5,59.5,2.3,13.4,357.5,55.51,44.16
2018,12,13,10,0,840.0,62.0,2.4,14.1,389.0,57.77,45.99
2018,12,13,10,15,854.5,63.5,2.45,14.6,414.5,65.02,52.24
2018,12,13,10,30,869.0,65.0,2.5,15.1,440.0,66.77,53.6
2018,12,13,10,45,878.0,66.0,2.55,15.65,459.0,76.53,52.26
2018,12,13,11,0,887.0,67.0,2.6,16.2,478.0,129.64,71.72
2018,12,13,11,15,892.5,67.5,2.65,16.45,489.5,182.0,106.78
2018,12,13,11,30,898.0,68.0,2.7,16.7,501.0,233.85,149.4
2018,12,13,11,45,900.0,68.0,2.75,16.95,505.5,283.72,194.12
2018,12,13,12,0,902.0,68.0,2.8,17.2,510.0,332.28,238.95
2018,12,13,12,15,897.5,68.5,2.8,17.35,506.0,377.56,281.3
2018,12,13,12,30,893.0,69.0,2.8,17.5,502.0,420.6,321.14
2018,12,13,12,45,883.5,70.5,2.85,17.65,491.0,460.05,357.4
2018,12,13,13,0,874.0,72.0,2.9,17.8,480.0,496.63,390.48
2018,12,13,13,15,864.0,71.0,2.85,17.75,461.5,530.33,420.53
2018,12,13,13,30,854.0,70.0,2.8,17.7,443.0,558.74,445.81
2018,12,13,13,45,838.5,68.5,2.8,17.7,418.0,580.09,465.19
2018,12,13,14,0,823.0,67.0,2.8,17.7,393.0,597.76,481.28
2018,12,13,14,15,800.5,65.5,2.55,17.35,362.0,607.28,490.37
2018,12,13,14,30,778.0,64.0,2.3,17.0,331.0,612.83,495.87
2018,12,13,14,45,745.5,61.0,2.1,16.7,295.0,605.96,491.44
2018,12,13,15,0,713.0,58.0,1.9,16.4,259.0,594.98,482.76
2018,12,13,15,15,667.0,54.0,1.9,16.4,220.0,569.33,462.3
2018,12,13,15,30,621.0,50.0,1.9,16.4,181.0,546.62,442.86
2018,12,13,15,45,545.5,45.0,1.5,14.3,141.5,492.55,398.9
2018,12,13,16,0,470.0,40.0,1.1,12.2,102.0,435.3,348.89
2018,12,13,16,15,340.5,31.0,1.15,11.55,67.0,332.64,246.69
2018,12,13,16,30,211.0,22.0,1.2,10.9,32.0,205.52,0.0
2018,12,13,16,45,105.5,11.0,1.25,10.25,16.0,84.19,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,2.35,11.35,3.5,2.36,0.0
2018,12,14,7,30,14.0,6.0,2.6,11.8,7.0,4.72,0.0
2018,12,14,7,45,7.0,11.5,2.8,12.2,12.0,9.04,0.69
2018,12,14,8,0,0.0,17.0,3.0,12.6,17.0,12.92,5.47
2018,12,14,8,15,0.0,23.0,3.25,12.95,23.0,17.51,9.82
2018,12,14,8,30,0.0,29.0,3.5,13.3,29.0,22.1,14.08
2018,12,14,8,45,0.0,42.5,3.75,13.7,42.5,32.48,23.46
2018,12,14,9,0,0.0,56.0,4.0,14.1,56.0,42.9,32.81
2018,12,14,9,15,1.5,82.5,4.15,14.3,83.0,61.61,49.49
2018,12,14,9,30,3.0,109.0,4.3,14.5,110.0,79.56,65.34
2018,12,14,9,45,2.0,72.0,4.4,14.7,72.5,55.17,43.61
2018,12,14,10,0,1.0,35.0,4.5,14.9,35.0,26.73,18.24
2018,12,14,10,15,29.0,81.0,4.55,15.0,93.5,61.41,48.98
2018,12,14,10,30,57.0,127.0,4.6,15.1,152.0,91.9,75.71
2018,12,14,10,45,41.0,146.5,4.6,15.25,165.0,104.23,86.33
2018,12,14,11,0,25.0,166.0,4.6,15.4,178.0,122.5,96.66
2018,12,14,11,15,15.5,152.0,4.65,15.5,159.5,114.79,90.31
2018,12,14,11,30,6.0,138.0,4.7,15.6,141.0,105.02,82.52
2018,12,14,11,45,71.5,153.5,4.75,15.7,188.5,133.9,104.06
2018,12,14,12,0,137.0,169.0,4.8,15.8,236.0,173.41,135.23
2018,12,14,12,15,150.5,179.0,4.75,15.9,252.0,196.18,154.65
2018,12,14,12,30,164.0,189.0,4.7,16.0,268.0,220.62,175.56
2018,12,14,12,45,291.0,173.0,4.7,16.05,310.0,280.86,224.82
2018,12,14,13,0,418.0,157.0,4.7,16.1,352.0,354.14,285.34
2018,12,14,13,15,413.0,144.0,4.6,16.1,330.5,362.15,294.02
2018,12,14,13,30,408.0,131.0,4.5,16.1,309.0,367.67,300.58
2018,12,14,13,45,242.0,125.0,4.35,16.1,229.0,270.0,221.99
2018,12,14,14,0,76.0,119.0,4.2,16.1,149.0,161.64,131.57
2018,12,14,14,15,68.5,102.0,4.0,15.95,127.5,144.31,117.65
2018,12,14,14,30,61.0,85.0,3.8,15.8,106.0,125.57,102.22
2018,12,14,14,45,119.5,95.0,3.55,15.65,130.5,181.55,150.64
2018,12,14,15,0,178.0,105.0,3.3,15.5,155.0,257.48,214.54
2018,12,14,15,15,121.0,89.0,3.3,15.5,121.0,190.25,157.61
2018,12,14,15,30,64.0,73.0,3.3,15.5,87.0,135.36,110.11
2018,12,14,15,45,51.5,58.5,2.6,14.5,68.0,100.14,79.98
2018,12,14,16,0,39.0,44.0,1.9,13.5,49.0,77.47,59.72
2018,12,14,16,15,33.0,30.0,1.75,13.0,33.0,71.94,50.12
2018,12,14,16,30,27.0,16.0,1.6,12.5,17.0,42.73,0.0
2018,12,14,16,45,13.5,8.0,1.5,11.95,8.5,15.95,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,15,13.0,6.0,1.05,8.7,6.5,0.0,0.0
2018,12,15,7,30,26.0,12.0,1.1,9.3,13.0,9.44,0.0
2018,12,15,7,45,32.5,23.5,1.15,9.85,26.5,17.9,6.63
2018,12,15,8,0,39.0,35.0,1.2,10.4,40.0,26.38,17.19
2018,12,15,8,15,61.0,53.5,1.35,10.9,64.0,39.3,29.27
2018,12,15,8,30,83.0,72.0,1.5,11.4,88.0,51.9,40.86
2018,12,15,8,45,104.0,89.0,1.7,11.9,114.0,63.33,51.27
2018,12,15,9,0,125.0,106.0,1.9,12.4,140.0,74.53,61.32
2018,12,15,9,15,314.0,101.0,1.9,13.05,201.5,71.85,58.83
2018,12,15,9,30,503.0,96.0,1.9,13.7,263.0,70.91,57.84
2018,12,15,9,45,618.0,85.5,1.9,14.3,310.5,66.79,54.01
2018,12,15,10,0,733.0,75.0,1.9,14.9,358.0,65.83,52.96
2018,12,15,10,15,612.5,105.0,1.85,15.55,352.0,79.46,64.71
2018,12,15,10,30,492.0,135.0,1.8,16.2,346.0,94.48,77.53
2018,12,15,10,45,330.0,166.5,1.75,16.8,310.5,115.36,95.27
2018,12,15,11,0,168.0,198.0,1.7,17.4,275.0,147.45,111.22
2018,12,15,11,15,152.0,205.5,1.6,17.7,276.5,164.59,123.91
2018,12,15,11,30,136.0,213.0,1.5,18.0,278.0,180.08,136.86
2018,12,15,11,45,125.5,214.0,1.45,18.35,274.5,190.92,146.39
2018,12,15,12,0,115.0,215.0,1.4,18.7,271.0,200.4,154.93
2018,12,15,12,15,112.5,213.5,1.35,18.85,268.0,209.45,162.97
2018,12,15,12,30,110.0,212.0,1.3,19.0,265.0,212.11,165.88
2018,12,15,12,45,81.5,199.5,1.25,19.15,238.5,198.27,155.82
2018,12,15,13,0,53.0,187.0,1.2,19.3,212.0,181.05,142.67
2018,12,15,13,15,36.5,159.0,1.2,19.25,176.0,152.71,120.35
2018,12,15,13,30,20.0,131.0,1.2,19.2,140.0,115.08,90.03
2018,12,15,13,45,17.0,117.0,1.2,19.2,124.5,102.89,80.3
2018,12,15,14,0,14.0,103.0,1.2,19.2,109.0,90.21,70.0
2018,12,15,14,15,15.5,104.0,1.1,18.95,110.0,93.57,73.03
2018,12,15,14,30,17.0,105.0,1.0,18.7,111.0,97.6,76.58
2018,12,15,14,45,20.0,93.0,0.85,18.5,99.0,98.51,77.56
2018,12,15,15,0,23.0,81.0,0.7,18.3,87.0,90.73,71.25
2018,12,15,15,15,18.5,72.0,0.7,18.3,76.5,81.05,62.99
2018,12,15,15,30,14.0,63.0,0.7,18.3,66.0,63.84,48.3
2018,12,15,15,45,10.5,50.0,0.7,17.15,52.0,50.22,36.67
2018,12,15,16,0,7.0,37.0,0.7,16.0,38.0,36.11,24.38
2018,12,15,16,15,15.5,25.5,0.8,15.4,26.5,36.93,22.95
2018,12,15,16,30,24.0,14.0,0.9,14.8,15.0,36.44,0.0
2018,12,15,16,45,12.0,7.0,1.0,14.15,7.5,14.09,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,7,15,6.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,12,16,7,30,13.0,4.0,2.0,12.4,4.0,3.15,0.0
2018,12,16,7,45,6.5,6.5,2.2,12.95,6.5,5.1,0.0
2018,12,16,8,0,0.0,9.0,2.4,13.5,9.0,6.82,0.17
2018,12,16,8,15,0.0,9.5,2.65,13.9,9.5,7.2,0.68
2018,12,16,8,30,0.0,10.0,2.9,14.3,10.0,7.58,1.09
2018,12,16,8,45,0.0,18.0,3.1,14.75,18.0,13.68,6.58
2018,12,16,9,0,0.0,26.0,3.3,15.2,26.0,19.79,12.06
2018,12,16,9,15,0.0,46.5,3.5,15.5,46.5,35.54,26.12
2018,12,16,9,30,0.0,67.0,3.7,15.8,67.0,51.31,40.07
2018,12,16,9,45,0.0,46.0,3.9,16.15,46.0,35.16,25.66
2018,12,16,10,0,0.0,25.0,4.1,16.5,25.0,19.05,11.3
2018,12,16,10,15,0.0,28.5,4.05,16.55,28.5,21.74,13.66
2018,12,16,10,30,0.0,32.0,4.0,16.6,32.0,24.43,16.01
2018,12,16,10,45,0.0,39.5,4.0,16.7,39.5,30.19,21.07
2018,12,16,11,0,0.0,47.0,4.0,16.8,47.0,35.97,24.78
2018,12,16,11,15,1.0,71.0,3.85,16.75,71.5,54.63,40.41
2018,12,16,11,30,2.0,95.0,3.7,16.7,96.0,73.08,55.78
2018,12,16,11,45,3.0,98.0,3.6,16.7,99.5,75.78,57.97
2018,12,16,12,0,4.0,101.0,3.5,16.7,103.0,78.61,60.31
2018,12,16,12,15,18.5,99.0,3.4,16.6,108.0,84.18,64.7
2018,12,16,12,30,33.0,97.0,3.3,16.5,113.0,89.72,69.31
2018,12,16,12,45,16.5,75.0,3.2,16.45,83.0,66.91,50.66
2018,12,16,13,0,0.0,53.0,3.1,16.4,53.0,40.59,28.71
2018,12,16,13,15,0.0,57.0,3.1,16.35,57.0,43.67,31.35
2018,12,16,13,30,0.0,61.0,3.1,16.3,61.0,46.75,34.0
2018,12,16,13,45,0.0,63.0,3.1,16.25,63.0,48.29,35.35
2018,12,16,14,0,0.0,65.0,3.1,16.2,65.0,49.83,36.71
2018,12,16,14,15,0.0,56.0,3.15,16.1,56.0,42.87,30.88
2018,12,16,14,30,0.0,47.0,3.2,16.0,47.0,35.93,25.03
2018,12,16,14,45,0.0,35.5,3.2,15.9,35.5,27.08,17.51
2018,12,16,15,0,0.0,24.0,3.2,15.8,24.0,18.27,9.98
2018,12,16,15,15,0.0,19.5,3.2,15.8,19.5,14.82,7.01
2018,12,16,15,30,0.0,15.0,3.2,15.8,15.0,11.39,4.03
2018,12,16,15,45,0.0,12.5,3.05,15.4,12.5,9.48,2.34
2018,12,16,16,0,0.0,10.0,2.9,15.0,10.0,7.58,0.63
2018,12,16,16,15,4.0,7.0,2.9,14.9,7.0,8.38,0.89
2018,12,16,16,30,8.0,4.0,2.9,14.8,4.0,9.61,0.0
2018,12,16,16,45,4.0,2.0,2.9,14.7,2.0,4.43,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,7,15,36.0,5.0,1.0,9.75,6.0,0.0,0.0
2018,12,17,7,30,72.0,10.0,1.0,10.3,12.0,7.87,0.0
2018,12,17,7,45,86.0,17.5,0.95,10.9,24.0,13.29,2.73
2018,12,17,8,0,100.0,25.0,0.9,11.5,36.0,19.29,10.93
2018,12,17,8,15,312.0,35.5,1.0,11.9,91.5,28.54,19.63
2018,12,17,8,30,524.0,46.0,1.1,12.3,147.0,38.07,28.42
2018,12,17,8,45,625.0,47.5,1.15,12.75,194.5,43.34,33.29
2018,12,17,9,0,726.0,49.0,1.2,13.2,242.0,45.65,35.42
2018,12,17,9,15,752.5,53.0,1.2,13.55,277.5,49.27,38.65
2018,12,17,9,30,779.0,57.0,1.2,13.9,313.0,52.85,41.78
2018,12,17,9,45,795.0,60.5,1.15,14.3,344.0,55.84,44.33
2018,12,17,10,0,811.0,64.0,1.1,14.7,375.0,58.78,46.8
2018,12,17,10,15,826.5,65.5,1.15,15.0,400.5,60.18,47.91
2018,12,17,10,30,842.0,67.0,1.2,15.3,426.0,61.58,49.01
2018,12,17,10,45,852.0,68.5,1.25,15.6,445.5,63.55,50.61
2018,12,17,11,0,862.0,70.0,1.3,15.9,465.0,121.92,68.51
2018,12,17,11,15,867.0,70.0,1.35,16.05,476.5,172.6,100.55
2018,12,17,11,30,872.0,70.0,1.4,16.2,488.0,222.73,140.73
2018,12,17,11,45,873.5,70.5,1.45,16.35,492.5,271.71,184.04
2018,12,17,12,0,875.0,71.0,1.5,16.5,497.0,319.43,227.7
2018,12,17,12,15,801.5,87.0,1.55,16.5,475.5,353.64,262.68
2018,12,17,12,30,728.0,103.0,1.6,16.5,454.0,380.23,290.34
2018,12,17,12,45,563.0,135.0,1.65,16.55,403.0,375.72,293.22
2018,12,17,13,0,398.0,167.0,1.7,16.6,352.0,350.66,277.85
2018,12,17,13,15,341.0,161.0,1.7,16.55,315.5,327.58,262.36
2018,12,17,13,30,284.0,155.0,1.7,16.5,279.0,308.52,249.04
2018,12,17,13,45,213.5,146.5,1.7,16.5,237.0,274.07,222.5
2018,12,17,14,0,143.0,138.0,1.7,16.5,195.0,221.55,180.47
2018,12,17,14,15,101.0,128.5,1.5,16.15,167.0,193.03,157.45
2018,12,17,14,30,59.0,119.0,1.3,15.8,139.0,148.98,120.97
2018,12,17,14,45,54.0,91.0,1.15,15.5,108.0,119.21,96.63
2018,12,17,15,0,49.0,63.0,1.0,15.2,77.0,99.74,80.49
2018,12,17,15,15,24.5,36.0,1.0,15.2,43.0,45.87,34.29
2018,12,17,15,30,0.0,9.0,1.0,15.2,9.0,6.82,0.17
2018,12,17,15,45,0.0,8.0,0.9,14.0,8.0,6.06,0.0
2018,12,17,16,0,0.0,7.0,0.8,12.8,7.0,5.3,0.0
2018,12,17,16,15,0.0,5.5,0.85,12.45,5.5,4.16,0.0
2018,12,17,16,30,0.0,4.0,0.9,12.1,4.0,3.02,0.0
2018,12,17,16,45,0.0,2.0,0.95,11.75,2.0,1.57,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.0,1.1,8.55,5.5,0.0,0.0
2018,12,18,7,30,34.0,10.0,1.1,9.2,11.0,7.87,0.0
2018,12,18,7,45,90.5,25.0,1.1,9.85,34.0,18.82,5.69
2018,12,18,8,0,147.0,40.0,1.1,10.5,57.0,29.79,19.93
2018,12,18,8,15,255.0,50.5,1.2,11.15,94.0,37.81,27.84
2018,12,18,8,30,363.0,61.0,1.3,11.8,131.0,45.96,35.47
2018,12,18,8,45,542.5,55.0,1.35,12.45,185.5,44.96,34.76
2018,12,18,9,0,722.0,49.0,1.4,13.1,240.0,45.6,35.38
2018,12,18,9,15,734.5,54.5,1.35,13.6,272.5,50.23,39.5
2018,12,18,9,30,747.0,60.0,1.3,14.1,305.0,54.74,43.43
2018,12,18,9,45,777.0,62.0,1.2,14.65,338.5,56.72,45.04
2018,12,18,10,0,807.0,64.0,1.1,15.2,372.0,58.72,46.65
2018,12,18,10,15,822.0,65.5,1.1,15.6,397.5,60.11,47.72
2018,12,18,10,30,837.0,67.0,1.1,16.0,423.0,61.49,48.79
2018,12,18,10,45,847.0,67.5,1.1,16.35,442.0,62.06,49.15
2018,12,18,11,0,857.0,68.0,1.1,16.7,461.0,118.28,66.03
2018,12,18,11,15,862.5,69.5,1.15,16.9,473.5,169.82,98.22
2018,12,18,11,30,868.0,71.0,1.2,17.1,486.0,220.98,138.78
2018,12,18,11,45,870.0,71.0,1.3,17.35,490.5,269.52,181.37
2018,12,18,12,0,872.0,71.0,1.4,17.6,495.0,316.84,224.42
2018,12,18,12,15,863.5,72.5,1.45,17.55,490.5,360.57,265.2
2018,12,18,12,30,855.0,74.0,1.5,17.5,486.0,401.96,303.53
2018,12,18,12,45,788.5,87.0,1.55,17.5,461.0,427.88,329.67
2018,12,18,13,0,722.0,100.0,1.6,17.5,436.0,446.52,348.93
2018,12,18,13,15,754.0,89.0,1.65,17.5,428.5,484.72,381.99
2018,12,18,13,30,786.0,78.0,1.7,17.5,421.0,522.73,414.38
2018,12,18,13,45,757.0,79.0,1.7,17.45,394.5,537.3,428.24
2018,12,18,14,0,728.0,80.0,1.7,17.4,368.0,549.89,440.16
2018,12,18,14,15,737.0,72.5,1.65,17.25,345.0,568.81,456.79
2018,12,18,14,30,746.0,65.0,1.6,17.1,322.0,587.56,472.77
2018,12,18,14,45,706.0,62.5,1.55,16.9,285.5,576.13,465.22
2018,12,18,15,0,666.0,60.0,1.5,16.7,249.0,564.93,457.22
2018,12,18,15,15,590.5,59.0,1.5,16.7,208.5,523.25,424.79
2018,12,18,15,30,515.0,58.0,1.5,16.7,168.0,477.01,387.51
2018,12,18,15,45,405.0,50.5,1.15,15.35,125.5,394.6,320.52
2018,12,18,16,0,295.0,43.0,0.8,14.0,83.0,306.62,246.55
2018,12,18,16,15,279.0,32.0,0.85,13.65,59.0,287.83,216.45
2018,12,18,16,30,263.0,21.0,0.9,13.3,35.0,245.67,0.0
2018,12,18,16,45,131.5,10.5,0.95,12.9,17.5,102.21,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,7,15,50.0,4.5,0.65,11.1,6.0,0.0,0.0
2018,12,19,7,30,100.0,9.0,0.6,11.4,12.0,7.08,0.0
2018,12,19,7,45,85.5,10.5,0.6,11.7,16.0,8.12,0.0
2018,12,19,8,0,71.0,12.0,0.6,12.0,20.0,9.2,2.21
2018,12,19,8,15,35.5,15.5,0.7,12.45,19.5,12.09,5.05
2018,12,19,8,30,0.0,19.0,0.8,12.9,19.0,14.44,7.28
2018,12,19,8,45,0.0,28.0,0.9,13.35,28.0,21.33,13.54
2018,12,19,9,0,0.0,37.0,1.0,13.8,37.0,28.23,19.77
2018,12,19,9,15,0.0,42.0,1.15,14.2,42.0,32.08,23.2
2018,12,19,9,30,0.0,47.0,1.3,14.6,47.0,35.93,26.6
2018,12,19,9,45,2.0,75.5,1.4,14.95,76.5,57.56,45.75
2018,12,19,10,0,4.0,104.0,1.5,15.3,106.0,77.38,63.07
2018,12,19,10,15,6.0,120.0,1.65,15.6,122.5,88.37,72.5
2018,12,19,10,30,8.0,136.0,1.8,15.9,139.0,99.15,81.7
2018,12,19,10,45,4.5,129.0,1.95,16.15,130.5,95.0,77.9
2018,12,19,11,0,1.0,122.0,2.1,16.4,122.0,91.18,71.04
