Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,15,4.5,136.0,2.2,16.65,138.0,102.07,79.78
2018,12,19,11,30,8.0,150.0,2.3,16.9,154.0,113.61,89.02
2018,12,19,11,45,31.5,160.5,2.4,17.15,176.0,128.52,100.29
2018,12,19,12,0,55.0,171.0,2.5,17.4,198.0,146.74,114.59
2018,12,19,12,15,61.5,168.0,2.5,17.45,198.0,151.76,118.95
2018,12,19,12,30,68.0,165.0,2.5,17.5,198.0,157.11,123.72
2018,12,19,12,45,127.5,170.0,2.5,17.6,230.0,198.74,157.57
2018,12,19,13,0,187.0,175.0,2.5,17.7,262.0,240.18,191.61
2018,12,19,13,15,293.5,158.5,2.35,17.65,289.5,299.9,240.62
2018,12,19,13,30,400.0,142.0,2.2,17.6,317.0,369.89,297.64
2018,12,19,13,45,389.5,135.0,2.1,17.6,297.5,376.27,303.99
2018,12,19,14,0,379.0,128.0,2.0,17.6,278.0,380.36,308.57
2018,12,19,14,15,390.0,118.0,1.8,17.4,262.5,392.69,319.63
2018,12,19,14,30,401.0,108.0,1.6,17.2,247.0,403.72,329.34
2018,12,19,14,45,540.0,84.5,1.35,16.95,250.5,491.86,399.6
2018,12,19,15,0,679.0,61.0,1.1,16.7,254.0,574.61,462.64
2018,12,19,15,15,657.0,55.0,1.1,16.7,219.5,559.4,449.75
2018,12,19,15,30,635.0,49.0,1.1,16.7,185.0,545.58,437.45
2018,12,19,15,45,547.5,44.5,0.85,15.65,144.0,490.66,392.32
2018,12,19,16,0,460.0,40.0,0.6,14.6,103.0,426.21,337.37
2018,12,19,16,15,343.5,30.0,0.6,14.2,68.0,333.02,249.12
2018,12,19,16,30,227.0,20.0,0.6,13.8,33.0,219.87,2.1
2018,12,19,16,45,113.5,10.0,0.65,13.35,16.5,88.96,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,20,7,15,17.0,3.5,1.1,8.75,4.0,0.0,0.0
2018,12,20,7,30,34.0,7.0,1.2,8.9,8.0,5.51,0.0
2018,12,20,7,45,149.0,19.0,1.3,9.1,34.0,14.57,2.17
2018,12,20,8,0,264.0,31.0,1.4,9.3,60.0,25.17,15.93
2018,12,20,8,15,162.5,41.5,1.4,9.65,62.0,30.89,21.84
2018,12,20,8,30,61.0,52.0,1.4,10.0,64.0,39.0,29.48
2018,12,20,8,45,48.5,72.5,1.4,10.3,83.0,53.28,42.55
2018,12,20,9,0,36.0,93.0,1.4,10.6,102.0,66.64,54.67
2018,12,20,9,15,29.5,98.5,1.35,11.1,106.5,70.91,58.45
2018,12,20,9,30,23.0,104.0,1.3,11.6,111.0,74.99,61.97
2018,12,20,9,45,12.5,105.0,1.25,12.05,109.0,77.62,64.15
2018,12,20,10,0,2.0,106.0,1.2,12.5,107.0,78.65,64.86
2018,12,20,10,15,9.5,128.5,1.2,12.9,132.5,93.87,78.09
2018,12,20,10,30,17.0,151.0,1.2,13.3,158.0,108.64,90.77
2018,12,20,10,45,33.0,164.5,1.2,13.7,179.0,113.62,94.82
2018,12,20,11,0,49.0,178.0,1.2,14.1,200.0,127.38,100.22
2018,12,20,11,15,77.5,190.5,1.15,14.3,227.0,144.8,112.54
2018,12,20,11,30,106.0,203.0,1.1,14.5,254.0,165.79,128.18
2018,12,20,11,45,104.5,207.5,1.1,14.7,258.0,177.95,138.43
2018,12,20,12,0,103.0,212.0,1.1,14.9,262.0,189.96,148.81
2018,12,20,12,15,98.0,210.0,1.05,14.95,257.5,195.81,154.39
2018,12,20,12,30,93.0,208.0,1.0,15.0,253.0,200.86,159.27
2018,12,20,12,45,135.0,205.5,0.9,15.1,269.0,231.51,184.08
2018,12,20,13,0,177.0,203.0,0.8,15.2,285.0,259.87,207.14
2018,12,20,13,15,173.5,195.0,0.7,15.1,273.0,263.29,210.74
2018,12,20,13,30,170.0,187.0,0.6,15.0,261.0,265.67,213.5
2018,12,20,13,45,139.0,177.0,0.5,14.95,235.5,249.3,200.94
2018,12,20,14,0,108.0,167.0,0.4,14.9,210.0,230.22,185.96
2018,12,20,14,15,83.5,153.0,0.35,14.75,184.5,195.79,158.62
2018,12,20,14,30,59.0,139.0,0.3,14.6,159.0,171.45,138.98
2018,12,20,14,45,43.5,118.5,0.25,14.4,132.5,143.61,116.25
2018,12,20,15,0,28.0,98.0,0.2,14.2,106.0,114.09,91.69
2018,12,20,15,15,22.5,86.5,0.2,14.2,92.5,101.9,81.41
2018,12,20,15,30,17.0,75.0,0.2,14.2,79.0,80.14,62.82
2018,12,20,15,45,11.0,59.5,0.2,13.75,62.0,62.37,47.43
2018,12,20,16,0,5.0,44.0,0.2,13.3,45.0,43.81,31.13
2018,12,20,16,15,7.0,29.5,0.25,13.15,30.5,31.37,19.26
2018,12,20,16,30,9.0,15.0,0.3,13.0,16.0,19.3,0.0
2018,12,20,16,45,4.5,7.5,0.35,12.8,8.0,9.12,0.0
2018,12,20,17,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,7,15,70.5,6.5,0.6,12.0,8.5,0.0,0.0
2018,12,21,7,30,141.0,13.0,0.6,12.2,17.0,10.23,0.0
2018,12,21,7,45,250.0,22.0,0.55,12.35,43.5,18.14,3.32
2018,12,21,8,0,359.0,31.0,0.5,12.5,70.0,25.63,16.05
2018,12,21,8,15,366.0,42.5,0.65,12.85,97.0,34.62,24.81
2018,12,21,8,30,373.0,54.0,0.8,13.2,124.0,43.3,32.89
2018,12,21,8,45,381.0,58.5,0.95,13.5,144.0,46.18,35.69
2018,12,21,9,0,389.0,63.0,1.1,13.8,164.0,49.04,38.34
2018,12,21,9,15,230.0,88.0,1.15,14.05,150.0,63.91,51.59
2018,12,21,9,30,71.0,113.0,1.2,14.3,136.0,80.99,66.62
2018,12,21,9,45,56.5,121.5,1.25,14.6,141.0,86.68,71.46
2018,12,21,10,0,42.0,130.0,1.3,14.9,146.0,92.21,76.13
2018,12,21,10,15,58.5,152.0,1.4,15.15,176.0,105.79,87.79
2018,12,21,10,30,75.0,174.0,1.5,15.4,206.0,118.86,98.91
2018,12,21,10,45,94.0,185.0,1.65,15.65,227.0,125.81,104.69
2018,12,21,11,0,113.0,196.0,1.8,15.9,248.0,139.34,107.58
2018,12,21,11,15,187.5,191.5,1.85,16.1,280.0,157.54,117.7
2018,12,21,11,30,262.0,187.0,1.9,16.3,312.0,182.85,134.69
2018,12,21,11,45,342.5,162.0,1.95,16.55,327.0,203.05,148.97
2018,12,21,12,0,423.0,137.0,2.0,16.8,342.0,232.54,172.49
2018,12,21,12,15,229.0,161.0,2.05,16.85,272.0,208.98,161.39
2018,12,21,12,30,35.0,185.0,2.1,16.9,202.0,160.36,126.88
2018,12,21,12,45,38.0,174.0,2.15,16.95,192.0,157.08,124.63
2018,12,21,13,0,41.0,163.0,2.2,17.0,182.0,153.4,121.97
2018,12,21,13,15,59.5,169.5,2.2,16.9,196.0,172.96,138.44
2018,12,21,13,30,78.0,176.0,2.2,16.8,210.0,194.78,156.84
2018,12,21,13,45,198.5,163.0,2.2,16.75,243.5,268.81,218.67
2018,12,21,14,0,319.0,150.0,2.2,16.7,277.0,351.78,287.11
2018,12,21,14,15,263.5,141.0,2.1,16.45,240.5,321.72,263.51
2018,12,21,14,30,208.0,132.0,2.0,16.2,204.0,287.7,236.54
2018,12,21,14,45,284.0,114.0,1.9,15.95,201.5,328.28,271.53
2018,12,21,15,0,360.0,96.0,1.8,15.7,199.0,386.56,319.44
2018,12,21,15,15,278.5,83.5,1.8,15.7,156.5,324.29,268.25
2018,12,21,15,30,197.0,71.0,1.8,15.7,114.0,240.89,199.27
2018,12,21,15,45,182.0,58.0,1.35,14.1,91.0,219.85,181.47
2018,12,21,16,0,167.0,45.0,0.9,12.5,68.0,197.66,161.08
2018,12,21,16,15,124.5,30.5,0.95,12.05,44.5,151.26,115.62
2018,12,21,16,30,82.0,16.0,1.0,11.6,21.0,105.6,13.29
2018,12,21,16,45,41.0,8.0,1.05,11.1,10.5,35.6,0.0
2018,12,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,22,7,15,80.5,6.5,0.65,7.35,8.5,0.0,0.0
2018,12,22,7,30,161.0,13.0,0.7,7.6,17.0,10.23,0.0
2018,12,22,7,45,316.0,22.0,0.7,7.9,49.0,18.33,2.89
2018,12,22,8,0,471.0,31.0,0.7,8.2,81.0,28.45,18.72
2018,12,22,8,15,426.0,43.0,0.8,8.7,103.5,35.42,25.95
2018,12,22,8,30,381.0,55.0,0.9,9.2,126.0,44.2,34.24
2018,12,22,8,45,328.0,74.0,1.0,9.75,145.0,54.54,43.77
2018,12,22,9,0,275.0,93.0,1.1,10.3,164.0,67.21,55.23
2018,12,22,9,15,394.5,93.0,1.1,10.7,211.5,67.7,55.65
2018,12,22,9,30,514.0,93.0,1.1,11.1,259.0,71.77,59.22
2018,12,22,9,45,649.0,80.5,1.1,11.55,312.0,63.8,51.94
2018,12,22,10,0,784.0,68.0,1.1,12.0,365.0,61.38,49.63
2018,12,22,10,15,736.0,81.5,1.0,12.4,375.5,65.27,52.96
2018,12,22,10,30,688.0,95.0,0.9,12.8,386.0,73.44,60.02
2018,12,22,10,45,641.0,110.5,0.85,13.15,391.5,82.85,68.14
2018,12,22,11,0,594.0,126.0,0.8,13.5,397.0,125.33,82.83
2018,12,22,11,15,586.5,131.0,0.8,13.65,404.5,166.44,108.86
2018,12,22,11,30,579.0,136.0,0.8,13.8,412.0,206.35,140.58
2018,12,22,11,45,555.5,143.5,0.8,14.0,410.5,239.39,170.35
2018,12,22,12,0,532.0,151.0,0.8,14.2,409.0,272.74,201.22
2018,12,22,12,15,445.5,169.0,0.9,14.45,384.5,290.8,221.52
2018,12,22,12,30,359.0,187.0,1.0,14.7,360.0,294.11,228.91
2018,12,22,12,45,367.0,181.5,1.05,14.95,355.5,314.69,247.56
2018,12,22,13,0,375.0,176.0,1.1,15.2,351.0,334.77,265.51
2018,12,22,13,15,335.0,171.5,1.15,15.25,323.5,331.17,264.93
2018,12,22,13,30,295.0,167.0,1.2,15.3,296.0,323.43,260.64
2018,12,22,13,45,262.5,159.0,1.2,15.35,269.5,312.67,253.43
2018,12,22,14,0,230.0,151.0,1.2,15.4,243.0,298.71,243.27
2018,12,22,14,15,145.5,141.0,1.15,15.2,197.5,233.59,191.0
2018,12,22,14,30,61.0,131.0,1.1,15.0,152.0,162.97,132.61
2018,12,22,14,45,48.5,116.0,1.05,14.75,131.5,143.53,116.83
2018,12,22,15,0,36.0,101.0,1.0,14.5,111.0,122.99,99.65
2018,12,22,15,15,19.0,84.5,1.0,14.5,89.5,96.32,76.79
2018,12,22,15,30,2.0,68.0,1.0,14.5,68.0,60.29,45.71
2018,12,22,15,45,1.0,54.0,0.95,13.0,54.0,47.4,34.71
2018,12,22,16,0,0.0,40.0,0.9,11.5,40.0,33.97,22.99
2018,12,22,16,15,8.5,28.0,0.9,11.1,28.5,34.57,22.24
2018,12,22,16,30,17.0,16.0,0.9,10.7,17.0,34.59,2.91
2018,12,22,16,45,16.5,9.5,0.95,10.3,9.5,19.27,0.0
2018,12,22,17,0,16.0,3.0,1.0,9.9,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,7,15,18.0,4.5,0.5,9.05,5.0,0.0,0.0
2018,12,23,7,30,36.0,9.0,0.5,9.4,10.0,7.08,0.0
2018,12,23,7,45,58.5,23.0,0.45,9.75,28.0,17.26,1.66
2018,12,23,8,0,81.0,37.0,0.4,10.1,46.0,27.38,17.6
2018,12,23,8,15,109.5,52.0,0.4,10.55,69.5,38.02,28.04
2018,12,23,8,30,138.0,67.0,0.4,11.0,93.0,48.46,37.8
2018,12,23,8,45,201.5,80.0,0.4,11.5,127.0,57.8,46.38
2018,12,23,9,0,265.0,93.0,0.4,12.0,161.0,67.08,54.75
2018,12,23,9,15,369.5,92.5,0.5,12.45,203.0,67.06,54.7
2018,12,23,9,30,474.0,92.0,0.6,12.9,245.0,67.94,55.38
2018,12,23,9,45,382.5,118.0,0.65,13.35,249.5,83.17,68.71
2018,12,23,10,0,291.0,144.0,0.7,13.8,254.0,99.36,82.67
2018,12,23,10,15,249.5,159.0,0.95,14.35,258.0,107.43,89.42
2018,12,23,10,30,208.0,174.0,1.2,14.9,262.0,118.23,98.51
2018,12,23,10,45,382.5,152.5,1.45,15.45,323.5,102.96,84.97
2018,12,23,11,0,557.0,131.0,1.7,16.0,385.0,122.8,81.52
2018,12,23,11,15,676.0,106.0,1.75,16.15,422.5,157.55,97.25
2018,12,23,11,30,795.0,81.0,1.8,16.3,460.0,204.33,128.93
2018,12,23,11,45,637.5,116.0,1.85,16.5,422.0,239.27,166.45
2018,12,23,12,0,480.0,151.0,1.9,16.7,384.0,257.34,190.13
2018,12,23,12,15,385.0,172.0,1.95,16.75,358.5,272.56,208.21
2018,12,23,12,30,290.0,193.0,2.0,16.8,333.0,272.59,212.76
2018,12,23,12,45,309.0,186.0,2.0,16.85,332.5,293.65,231.44
2018,12,23,13,0,328.0,179.0,2.0,16.9,332.0,315.19,250.41
2018,12,23,13,15,314.5,174.0,2.0,16.85,316.5,322.68,258.33
2018,12,23,13,30,301.0,169.0,2.0,16.8,301.0,328.09,264.35
2018,12,23,13,45,385.5,146.5,2.0,16.7,306.5,382.77,309.73
2018,12,23,14,0,470.0,124.0,2.0,16.6,312.0,428.83,348.23
2018,12,23,14,15,281.0,123.0,1.95,16.35,233.0,311.99,255.71
2018,12,23,14,30,92.0,122.0,1.9,16.1,154.0,185.65,151.59
2018,12,23,14,45,102.5,111.0,1.8,15.85,143.5,187.01,153.77
2018,12,23,15,0,113.0,100.0,1.7,15.6,133.0,188.26,155.37
2018,12,23,15,15,82.5,90.0,1.7,15.6,112.0,161.81,132.7
2018,12,23,15,30,52.0,80.0,1.7,15.6,91.0,121.24,97.93
2018,12,23,15,45,96.5,61.0,1.3,14.05,76.5,147.3,120.59
2018,12,23,16,0,141.0,42.0,0.9,12.5,62.0,172.5,140.8
2018,12,23,16,15,96.0,29.5,0.9,12.1,41.0,127.36,97.53
2018,12,23,16,30,51.0,17.0,0.9,11.7,20.0,71.44,16.47
2018,12,23,16,45,37.0,10.0,0.95,11.25,11.0,34.33,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,10.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,7,15,41.0,5.5,1.3,9.6,6.5,0.0,0.0
2018,12,24,7,30,82.0,11.0,1.4,10.2,13.0,8.65,0.0
2018,12,24,7,45,55.0,21.5,1.45,10.8,24.0,16.21,0.52
2018,12,24,8,0,28.0,32.0,1.5,11.4,35.0,24.16,14.66
2018,12,24,8,15,33.5,48.5,1.7,11.8,53.5,35.82,25.87
2018,12,24,8,30,39.0,65.0,1.9,12.2,72.0,47.26,36.46
2018,12,24,8,45,65.5,80.0,2.05,12.55,95.5,57.27,45.66
2018,12,24,9,0,92.0,95.0,2.2,12.9,119.0,67.45,54.86
2018,12,24,9,15,47.0,89.0,2.3,13.3,101.5,65.23,52.89
2018,12,24,9,30,2.0,83.0,2.4,13.7,84.0,62.28,50.19
2018,12,24,9,45,17.5,89.5,2.5,14.1,96.0,66.3,53.65
2018,12,24,10,0,33.0,96.0,2.6,14.5,108.0,71.12,57.76
2018,12,24,10,15,82.5,135.0,2.7,14.85,169.0,93.95,77.68
2018,12,24,10,30,132.0,174.0,2.8,15.2,230.0,116.86,97.42
2018,12,24,10,45,71.5,144.5,2.9,15.55,175.0,102.87,84.99
2018,12,24,11,0,11.0,115.0,3.0,15.9,120.0,86.91,67.37
2018,12,24,11,15,7.5,124.0,3.15,16.05,127.5,93.94,73.15
2018,12,24,11,30,4.0,133.0,3.3,16.2,135.0,100.75,78.85
2018,12,24,11,45,3.0,117.0,3.4,16.35,118.5,89.72,69.65
2018,12,24,12,0,2.0,101.0,3.5,16.5,102.0,77.97,59.87
2018,12,24,12,15,1.0,105.5,3.5,16.35,106.0,81.32,62.76
2018,12,24,12,30,0.0,110.0,3.5,16.2,110.0,84.68,65.63
2018,12,24,12,45,0.0,99.0,3.55,16.05,99.0,76.31,58.71
2018,12,24,13,0,0.0,88.0,3.6,15.9,88.0,67.75,51.62
2018,12,24,13,15,0.0,82.0,3.45,15.6,82.0,63.04,47.77
2018,12,24,13,30,0.0,76.0,3.3,15.3,76.0,58.36,43.94
2018,12,24,13,45,0.0,66.5,3.2,15.05,66.5,51.0,37.81
2018,12,24,14,0,0.0,57.0,3.1,14.8,57.0,43.65,31.66
2018,12,24,14,15,8.0,52.0,3.0,14.65,55.0,44.82,32.92
2018,12,24,14,30,16.0,47.0,2.9,14.5,53.0,48.24,36.13
2018,12,24,14,45,8.0,35.5,2.85,14.4,38.5,33.4,23.29
2018,12,24,15,0,0.0,24.0,2.8,14.3,24.0,18.27,10.08
2018,12,24,15,15,0.0,21.0,2.8,14.3,21.0,15.97,8.08
2018,12,24,15,30,0.0,18.0,2.8,14.3,18.0,13.68,6.06
2018,12,24,15,45,0.0,15.5,2.9,14.15,15.5,11.77,4.35
2018,12,24,16,0,0.0,13.0,3.0,14.0,13.0,9.86,2.6
2018,12,24,16,15,4.5,9.5,3.2,14.0,10.0,10.7,3.03
2018,12,24,16,30,9.0,6.0,3.4,14.0,7.0,12.66,0.0
2018,12,24,16,45,9.0,4.0,3.65,13.95,4.5,9.59,0.0
2018,12,24,17,0,9.0,2.0,3.9,13.9,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,13.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,25,7,15,23.0,3.0,1.3,6.2,3.5,0.0,0.0
2018,12,25,7,30,46.0,6.0,1.4,7.0,7.0,4.72,0.0
2018,12,25,7,45,68.0,10.5,1.5,7.8,15.5,8.06,0.0
2018,12,25,8,0,90.0,15.0,1.6,8.6,24.0,11.49,4.09
2018,12,25,8,15,247.5,27.0,1.8,9.2,68.5,21.52,13.49
2018,12,25,8,30,405.0,39.0,2.0,9.8,113.0,31.72,22.91
2018,12,25,8,45,562.0,44.0,2.2,10.4,173.0,39.84,30.4
2018,12,25,9,0,719.0,49.0,2.4,11.0,233.0,45.55,35.61
2018,12,25,9,15,750.0,52.5,2.55,11.5,270.0,48.82,38.54
2018,12,25,9,30,781.0,56.0,2.7,12.0,307.0,52.08,41.39
2018,12,25,9,45,801.0,59.5,2.9,12.45,339.5,55.15,44.04
2018,12,25,10,0,821.0,63.0,3.1,12.9,372.0,58.18,46.61
2018,12,25,10,15,839.5,64.0,3.3,13.25,399.5,59.29,47.46
2018,12,25,10,30,858.0,65.0,3.5,13.6,427.0,66.34,53.58
2018,12,25,10,45,870.5,65.5,3.65,13.95,447.5,67.31,54.29
2018,12,25,11,0,883.0,66.0,3.8,14.3,468.0,106.96,60.97
2018,12,25,11,15,891.5,66.5,3.9,14.45,482.0,159.61,91.16
2018,12,25,11,30,900.0,67.0,4.0,14.6,496.0,212.16,132.08
2018,12,25,11,45,905.5,67.0,4.1,14.8,503.0,263.31,177.23
2018,12,25,12,0,911.0,67.0,4.2,15.0,510.0,313.59,223.81
2018,12,25,12,15,909.5,67.0,4.2,15.1,508.0,360.53,268.36
2018,12,25,12,30,908.0,67.0,4.2,15.2,506.0,405.51,310.89
2018,12,25,12,45,903.0,67.5,4.25,15.35,497.0,447.41,350.22
2018,12,25,13,0,898.0,68.0,4.3,15.5,488.0,486.78,386.62
2018,12,25,13,15,891.5,67.0,4.3,15.5,472.0,521.22,418.44
2018,12,25,13,30,885.0,66.0,4.3,15.5,456.0,552.71,447.18
2018,12,25,13,45,873.0,64.5,4.3,15.55,432.5,577.5,469.96
2018,12,25,14,0,861.0,63.0,4.3,15.6,409.0,598.84,489.5
2018,12,25,14,15,842.0,61.5,4.15,15.4,379.0,617.48,506.22
2018,12,25,14,30,823.0,60.0,4.0,15.2,349.0,627.65,516.12
2018,12,25,14,45,795.5,57.5,3.85,15.05,314.0,627.1,517.05
2018,12,25,15,0,768.0,55.0,3.7,14.9,279.0,622.51,513.77
2018,12,25,15,15,727.5,51.5,3.7,14.9,240.0,603.68,498.35
2018,12,25,15,30,687.0,48.0,3.7,14.9,201.0,580.83,478.68
2018,12,25,15,45,624.0,43.0,3.0,13.5,160.5,536.27,440.84
2018,12,25,16,0,561.0,38.0,2.3,12.1,120.0,487.86,397.09
2018,12,25,16,15,448.5,31.0,2.15,11.45,83.0,410.26,321.82
2018,12,25,16,30,336.0,24.0,2.0,10.8,46.0,307.14,122.65
2018,12,25,16,45,182.0,13.5,1.9,10.2,24.0,140.96,0.0
2018,12,25,17,0,28.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.3,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,7,15,14.5,3.5,1.1,6.75,4.0,0.0,0.0
2018,12,26,7,30,29.0,7.0,1.0,7.3,8.0,5.51,0.0
2018,12,26,7,45,42.0,16.5,0.95,7.9,20.0,12.64,0.0
2018,12,26,8,0,55.0,26.0,0.9,8.5,32.0,20.12,11.38
2018,12,26,8,15,27.5,32.0,1.1,9.15,35.0,24.88,16.47
2018,12,26,8,30,0.0,38.0,1.3,9.8,38.0,29.05,20.52
2018,12,26,8,45,5.5,44.0,1.55,10.5,45.5,33.7,24.87
2018,12,26,9,0,11.0,50.0,1.8,11.2,53.0,38.56,29.29
2018,12,26,9,15,58.5,85.0,2.05,11.6,103.5,62.85,51.14
2018,12,26,9,30,106.0,120.0,2.3,12.0,154.0,83.91,69.85
2018,12,26,9,45,247.5,126.0,2.55,12.35,216.0,87.9,73.23
2018,12,26,10,0,389.0,132.0,2.8,12.7,278.0,91.76,76.47
2018,12,26,10,15,422.0,134.5,2.95,12.95,303.5,93.44,77.78
2018,12,26,10,30,455.0,137.0,3.1,13.2,329.0,95.18,79.14
2018,12,26,10,45,628.5,109.0,3.2,13.45,387.5,81.6,67.01
2018,12,26,11,0,802.0,81.0,3.3,13.7,446.0,106.08,63.12
2018,12,26,11,15,849.5,74.5,3.2,13.85,471.0,154.61,89.08
2018,12,26,11,30,897.0,68.0,3.1,14.0,496.0,211.03,131.36
2018,12,26,11,45,899.5,68.5,3.05,14.15,502.0,261.86,176.16
2018,12,26,12,0,902.0,69.0,3.0,14.3,508.0,311.55,222.1
2018,12,26,12,15,897.5,70.5,2.95,14.4,506.0,358.54,266.46
2018,12,26,12,30,893.0,72.0,2.9,14.5,504.0,403.41,308.55
2018,12,26,12,45,877.0,74.0,2.85,14.6,492.0,442.54,345.36
2018,12,26,13,0,861.0,76.0,2.8,14.7,480.0,478.46,378.57
2018,12,26,13,15,857.0,75.0,2.8,14.65,465.5,513.86,410.7
2018,12,26,13,30,853.0,74.0,2.8,14.6,451.0,546.53,439.96
2018,12,26,13,45,838.0,72.5,2.8,14.55,427.0,569.57,461.18
2018,12,26,14,0,823.0,71.0,2.8,14.5,403.0,588.96,479.07
2018,12,26,14,15,789.5,71.5,2.65,14.25,371.0,595.27,486.11
2018,12,26,14,30,756.0,72.0,2.5,14.0,339.0,596.96,489.1
2018,12,26,14,45,666.0,74.0,2.35,13.8,292.0,562.46,462.97
2018,12,26,15,0,576.0,76.0,2.2,13.6,245.0,518.33,428.63
2018,12,26,15,15,505.0,71.5,2.2,13.6,204.5,474.82,394.17
2018,12,26,15,30,434.0,67.0,2.2,13.6,164.0,426.93,354.78
2018,12,26,15,45,443.0,56.0,1.65,12.2,138.0,427.13,353.4
2018,12,26,16,0,452.0,45.0,1.1,10.8,112.0,425.48,347.04
2018,12,26,16,15,321.5,35.0,1.1,10.25,75.0,321.69,253.84
2018,12,26,16,30,191.0,25.0,1.1,9.7,38.0,205.7,91.39
2018,12,26,16,45,104.5,13.5,1.15,9.15,20.0,85.52,0.0
2018,12,26,17,0,18.0,2.0,1.2,8.6,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,27,7,15,44.0,5.0,2.2,5.35,6.0,0.0,0.0
2018,12,27,7,30,88.0,10.0,2.5,6.2,12.0,7.87,0.0
2018,12,27,7,45,176.5,22.0,2.8,7.05,36.5,16.8,0.0
2018,12,27,8,0,265.0,34.0,3.1,7.9,61.0,27.84,17.82
2018,12,27,8,15,413.0,39.5,3.45,8.5,104.0,32.54,23.25
2018,12,27,8,30,561.0,45.0,3.8,9.1,147.0,37.65,28.26
2018,12,27,8,45,660.0,45.5,4.15,9.7,193.0,42.01,32.41
2018,12,27,9,0,759.0,46.0,4.5,10.3,239.0,43.54,33.86
2018,12,27,9,15,789.0,49.0,4.75,10.75,276.5,46.51,36.55
2018,12,27,9,30,819.0,52.0,5.0,11.2,314.0,53.95,43.2
2018,12,27,9,45,839.0,54.5,5.25,11.65,347.0,56.85,45.7
2018,12,27,10,0,859.0,57.0,5.5,12.1,380.0,59.66,48.07
2018,12,27,10,15,876.0,58.5,5.65,12.4,408.0,61.62,49.7
2018,12,27,10,30,893.0,60.0,5.8,12.7,436.0,63.49,51.24
2018,12,27,10,45,904.0,60.5,5.95,13.0,457.0,64.49,51.99
2018,12,27,11,0,915.0,61.0,6.1,13.3,478.0,102.33,57.8
2018,12,27,11,15,922.0,61.0,6.15,13.45,491.5,156.08,87.86
2018,12,27,11,30,929.0,61.0,6.2,13.6,505.0,209.5,129.48
2018,12,27,11,45,932.5,61.0,6.25,13.75,511.0,261.63,175.98
2018,12,27,12,0,936.0,61.0,6.3,13.9,517.0,312.65,224.01
2018,12,27,12,15,935.5,61.5,6.25,13.95,516.0,361.52,271.03
2018,12,27,12,30,935.0,62.0,6.2,14.0,515.0,408.53,316.17
2018,12,27,12,45,931.0,62.0,6.2,14.0,506.5,451.58,357.51
2018,12,27,13,0,927.0,62.0,6.2,14.0,498.0,492.09,395.92
2018,12,27,13,15,919.0,61.5,6.15,13.95,481.5,527.44,429.37
2018,12,27,13,30,911.0,61.0,6.1,13.9,465.0,559.69,459.53
2018,12,27,13,45,898.5,60.0,6.05,13.85,441.0,585.65,484.01
2018,12,27,14,0,886.0,59.0,6.0,13.8,417.0,608.1,505.09
2018,12,27,14,15,867.5,57.5,5.85,13.6,387.0,622.68,519.42
2018,12,27,14,30,849.0,56.0,5.7,13.4,357.0,633.48,530.21
2018,12,27,14,45,823.0,53.5,5.6,13.2,321.5,640.25,537.19
2018,12,27,15,0,797.0,51.0,5.5,13.0,286.0,637.4,535.25
2018,12,27,15,15,758.5,48.0,5.5,13.0,247.0,621.26,521.65
2018,12,27,15,30,720.0,45.0,5.5,13.0,208.0,601.18,503.76
2018,12,27,15,45,658.5,41.0,4.95,12.05,167.0,559.52,467.13
2018,12,27,16,0,597.0,37.0,4.4,11.1,126.0,513.96,424.75
2018,12,27,16,15,493.0,30.5,4.25,10.55,88.0,431.62,345.45
2018,12,27,16,30,389.0,24.0,4.1,10.0,50.0,335.84,167.96
2018,12,27,16,45,211.5,14.0,4.0,9.5,26.5,162.75,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.0,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,8.75,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,12,28,7,15,51.0,5.0,2.15,3.15,6.0,0.0,0.0
2018,12,28,7,30,102.0,10.0,2.3,3.8,12.0,7.87,0.0
2018,12,28,7,45,139.5,22.5,2.4,4.5,32.5,17.06,0.0
2018,12,28,8,0,177.0,35.0,2.5,5.2,53.0,26.33,16.72
2018,12,28,8,15,293.0,44.5,2.65,5.8,90.5,33.8,24.66
2018,12,28,8,30,409.0,54.0,2.8,6.4,128.0,43.72,34.08
2018,12,28,8,45,531.0,54.0,2.9,6.95,174.0,44.18,34.76
2018,12,28,9,0,653.0,54.0,3.0,7.5,220.0,48.94,39.2
2018,12,28,9,15,656.0,63.0,3.15,8.15,251.5,51.79,41.77
2018,12,28,9,30,659.0,72.0,3.3,8.8,283.0,58.19,47.47
2018,12,28,9,45,770.0,62.5,3.4,9.45,333.5,57.0,46.24
2018,12,28,10,0,881.0,53.0,3.5,10.1,384.0,57.15,46.2
2018,12,28,10,15,896.0,54.0,3.5,10.5,411.5,58.75,47.51
2018,12,28,10,30,911.0,55.0,3.5,10.9,439.0,60.28,48.73
2018,12,28,10,45,921.0,56.0,3.5,11.3,460.0,61.64,49.8
2018,12,28,11,0,931.0,57.0,3.5,11.7,481.0,98.92,55.45
2018,12,28,11,15,936.5,57.5,3.55,11.95,494.5,153.65,85.7
2018,12,28,11,30,942.0,58.0,3.6,12.2,508.0,207.94,127.73
2018,12,28,11,45,943.0,58.5,3.65,12.45,514.0,260.57,174.44
2018,12,28,12,0,944.0,59.0,3.7,12.7,520.0,311.87,222.38
2018,12,28,12,15,938.5,61.0,3.7,12.8,518.0,360.91,269.23
2018,12,28,12,30,933.0,63.0,3.7,12.9,516.0,407.71,313.73
2018,12,28,12,45,923.5,64.5,3.65,13.0,506.5,449.97,353.7
2018,12,28,13,0,914.0,66.0,3.6,13.1,497.0,489.34,390.31
2018,12,28,13,15,907.0,65.0,3.55,13.1,480.5,524.39,422.69
2018,12,28,13,30,900.0,64.0,3.5,13.1,464.0,556.4,451.87
2018,12,28,13,45,889.5,62.0,3.4,13.1,440.5,582.23,475.39
2018,12,28,14,0,879.0,60.0,3.3,13.1,417.0,604.61,495.61
2018,12,28,14,15,863.0,58.5,3.15,12.85,388.0,620.71,510.67
2018,12,28,14,30,847.0,57.0,3.0,12.6,359.0,633.18,522.38
2018,12,28,14,45,822.5,54.5,2.8,12.4,324.0,641.02,529.45
2018,12,28,15,0,798.0,52.0,2.6,12.2,289.0,639.31,527.92
2018,12,28,15,15,759.5,49.5,2.6,12.2,250.0,623.9,515.36
2018,12,28,15,30,721.0,47.0,2.6,12.2,211.0,604.44,498.61
2018,12,28,15,45,659.5,42.0,1.95,10.25,169.5,561.61,462.6
2018,12,28,16,0,598.0,37.0,1.3,8.3,128.0,515.11,420.55
2018,12,28,16,15,494.5,31.0,1.3,7.75,90.0,433.54,345.11
2018,12,28,16,30,391.0,25.0,1.3,7.2,52.0,352.34,190.04
2018,12,28,16,45,213.0,14.5,1.3,6.65,27.5,164.39,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,7,15,38.5,4.5,0.75,4.85,5.0,0.0,0.0
2018,12,29,7,30,77.0,9.0,0.7,5.3,10.0,7.08,0.0
2018,12,29,7,45,169.0,21.0,0.7,5.75,34.5,16.04,0.0
2018,12,29,8,0,261.0,33.0,0.7,6.2,59.0,27.0,17.22
2018,12,29,8,15,355.5,42.5,0.75,6.8,96.0,34.68,25.39
2018,12,29,8,30,450.0,52.0,0.8,7.4,133.0,42.42,32.83
2018,12,29,8,45,558.5,52.5,0.9,8.05,177.5,43.27,33.83
2018,12,29,9,0,667.0,53.0,1.0,8.7,222.0,48.26,38.44
2018,12,29,9,15,728.5,52.5,1.1,9.35,263.5,48.55,38.67
2018,12,29,9,30,790.0,52.0,1.2,10.0,305.0,49.08,39.05
2018,12,29,9,45,810.0,55.0,1.35,10.6,337.5,51.84,41.41
2018,12,29,10,0,830.0,58.0,1.5,11.2,370.0,59.9,48.49
2018,12,29,10,15,844.0,60.0,1.6,11.7,397.0,62.13,50.31
2018,12,29,10,30,858.0,62.0,1.7,12.2,424.0,64.27,52.03
2018,12,29,10,45,866.5,63.5,1.75,12.65,444.0,65.88,53.3
2018,12,29,11,0,875.0,65.0,1.8,13.1,464.0,100.27,58.24
2018,12,29,11,15,880.5,66.5,1.95,13.45,478.0,153.0,86.99
2018,12,29,11,30,886.0,68.0,2.1,13.8,492.0,205.4,126.93
2018,12,29,11,45,888.0,68.0,2.2,14.15,497.5,255.3,170.46
2018,12,29,12,0,890.0,68.0,2.3,14.5,503.0,304.01,215.23
2018,12,29,12,15,886.5,69.0,2.35,14.55,501.5,350.47,259.01
2018,12,29,12,30,883.0,70.0,2.4,14.6,500.0,394.93,300.75
2018,12,29,12,45,876.0,70.0,2.45,14.65,490.5,434.83,338.17
2018,12,29,13,0,869.0,70.0,2.5,14.7,481.0,472.08,372.62
2018,12,29,13,15,860.5,69.5,2.5,14.65,465.0,505.32,403.12
2018,12,29,13,30,852.0,69.0,2.5,14.6,449.0,538.77,432.94
2018,12,29,13,45,838.0,68.0,2.45,14.5,426.0,563.07,454.98
2018,12,29,14,0,824.0,67.0,2.4,14.4,403.0,583.83,473.75
2018,12,29,14,15,804.5,65.5,2.2,14.2,374.0,597.03,485.75
2018,12,29,14,30,785.0,64.0,2.0,14.0,345.0,606.41,494.25
2018,12,29,14,45,756.0,61.5,1.85,13.75,310.5,604.49,493.89
2018,12,29,15,0,727.0,59.0,1.7,13.5,276.0,598.53,489.78
2018,12,29,15,15,571.5,64.0,1.7,13.5,220.5,513.48,423.11
2018,12,29,15,30,416.0,69.0,1.7,13.5,165.0,411.5,341.17
2018,12,29,15,45,292.5,61.0,1.25,12.15,122.0,320.41,265.88
2018,12,29,16,0,169.0,53.0,0.8,10.8,79.0,210.16,172.78
2018,12,29,16,15,128.0,39.5,0.8,10.6,55.5,168.43,133.8
2018,12,29,16,30,87.0,26.0,0.8,10.4,32.0,118.89,65.56
2018,12,29,16,45,52.5,14.0,0.8,10.25,17.0,48.76,0.0
2018,12,29,17,0,18.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,12,29,17,15,9.0,1.0,0.75,10.15,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,7,15,8.5,3.5,1.0,7.35,3.5,0.0,0.0
2018,12,30,7,30,17.0,7.0,1.2,7.6,7.0,5.51,0.0
2018,12,30,7,45,44.5,21.5,1.4,7.8,25.0,16.2,0.0
2018,12,30,8,0,72.0,36.0,1.6,8.0,43.0,26.72,16.75
2018,12,30,8,15,193.0,47.5,1.65,8.05,79.0,35.31,25.76
2018,12,30,8,30,314.0,59.0,1.7,8.1,115.0,44.17,34.26
2018,12,30,8,45,239.0,76.5,1.75,8.1,125.5,55.87,45.19
2018,12,30,9,0,164.0,94.0,1.8,8.1,136.0,66.55,55.08
2018,12,30,9,15,305.5,95.5,1.75,8.25,188.0,68.28,56.71
2018,12,30,9,30,447.0,97.0,1.7,8.4,240.0,70.84,59.01
2018,12,30,9,45,622.5,82.5,1.65,8.6,304.0,64.9,53.55
2018,12,30,10,0,798.0,68.0,1.6,8.8,368.0,61.61,50.48
2018,12,30,10,15,819.0,69.0,1.4,9.25,396.0,62.66,51.28
2018,12,30,10,30,840.0,70.0,1.2,9.7,424.0,63.74,52.08
2018,12,30,10,45,857.0,69.5,1.0,10.2,446.0,63.69,51.86
2018,12,30,11,0,874.0,69.0,0.8,10.7,468.0,101.82,60.66
2018,12,30,11,15,882.5,69.0,0.9,11.25,482.0,153.89,88.32
2018,12,30,11,30,891.0,69.0,1.0,11.8,496.0,205.86,127.46
2018,12,30,11,45,889.0,70.0,1.05,12.35,500.5,256.06,171.06
2018,12,30,12,0,887.0,71.0,1.1,12.9,505.0,304.73,215.45
2018,12,30,12,15,892.0,70.0,1.4,13.2,506.0,352.17,259.76
2018,12,30,12,30,897.0,69.0,1.7,13.5,507.0,398.28,302.77
2018,12,30,12,45,890.0,70.0,2.0,13.8,498.0,439.82,341.74
2018,12,30,13,0,883.0,71.0,2.3,14.1,489.0,478.74,377.81
2018,12,30,13,15,874.0,70.0,2.35,14.15,472.5,511.92,408.3
2018,12,30,13,30,865.0,69.0,2.4,14.2,456.0,545.19,438.01
2018,12,30,13,45,851.5,68.0,2.45,14.25,433.0,570.33,460.84
2018,12,30,14,0,838.0,67.0,2.5,14.3,410.0,591.92,480.42
2018,12,30,14,15,817.5,65.5,2.4,14.2,380.5,605.0,492.65
2018,12,30,14,30,797.0,64.0,2.3,14.1,351.0,614.16,501.41
2018,12,30,14,45,767.0,62.5,2.2,14.0,316.5,613.08,501.77
2018,12,30,15,0,737.0,61.0,2.1,13.9,282.0,607.84,498.33
2018,12,30,15,15,697.0,57.0,2.1,13.9,243.5,588.73,483.16
2018,12,30,15,30,657.0,53.0,2.1,13.9,205.0,565.56,463.91
2018,12,30,15,45,578.0,48.5,1.55,12.35,163.5,517.59,423.91
2018,12,30,16,0,499.0,44.0,1.0,10.8,122.0,459.93,373.86
2018,12,30,16,15,308.0,35.5,1.05,10.4,79.0,313.45,250.53
2018,12,30,16,30,117.0,27.0,1.1,10.0,36.0,158.96,94.24
2018,12,30,16,45,71.0,15.5,1.1,9.6,20.0,63.31,0.0
2018,12,30,17,0,25.0,4.0,1.1,9.2,4.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.15,9.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,31,7,15,19.5,3.5,3.9,4.95,4.0,0.0,0.0
2018,12,31,7,30,39.0,7.0,4.0,5.2,8.0,5.51,0.0
2018,12,31,7,45,177.0,19.0,4.1,5.45,35.0,15.51,0.0
2018,12,31,8,0,315.0,31.0,4.2,5.7,62.0,25.55,15.87
2018,12,31,8,15,369.5,41.5,4.35,6.25,95.0,33.95,24.69
2018,12,31,8,30,424.0,52.0,4.5,6.8,128.0,42.23,32.65
2018,12,31,8,45,535.5,55.5,4.65,7.3,175.5,45.4,35.79
2018,12,31,9,0,647.0,59.0,4.8,7.8,223.0,48.9,39.09
2018,12,31,9,15,746.5,54.5,5.0,8.35,271.5,50.37,40.42
2018,12,31,9,30,846.0,50.0,5.2,8.9,320.0,52.85,42.6
2018,12,31,9,45,866.0,52.5,5.4,9.45,354.0,55.81,45.16
2018,12,31,10,0,886.0,55.0,5.6,10.0,388.0,58.67,47.58
2018,12,31,10,15,901.0,56.0,5.65,10.35,416.0,60.29,48.9
2018,12,31,10,30,916.0,57.0,5.7,10.7,444.0,61.82,50.14
2018,12,31,10,45,926.0,58.0,5.75,11.05,465.5,63.18,51.22
2018,12,31,11,0,936.0,59.0,5.8,11.4,487.0,96.78,55.49
2018,12,31,11,15,941.5,60.0,5.8,11.6,501.5,152.39,85.29
2018,12,31,11,30,947.0,61.0,5.8,11.8,516.0,207.59,127.76
2018,12,31,11,45,949.0,61.5,5.8,12.0,522.5,261.01,175.28
2018,12,31,12,0,951.0,62.0,5.8,12.2,529.0,313.2,224.43
2018,12,31,12,15,947.5,63.5,5.75,12.3,528.0,363.11,272.6
2018,12,31,12,30,944.0,65.0,5.7,12.4,527.0,410.93,318.64
2018,12,31,12,45,936.5,66.5,5.7,12.45,518.0,454.86,360.87
2018,12,31,13,0,929.0,68.0,5.7,12.5,509.0,496.03,399.9
2018,12,31,13,15,921.5,67.0,5.7,12.5,492.5,531.82,433.8
2018,12,31,13,30,914.0,66.0,5.7,12.5,476.0,564.49,464.42
2018,12,31,13,45,901.5,65.0,5.7,12.5,452.5,591.17,489.56
2018,12,31,14,0,889.0,64.0,5.7,12.5,429.0,614.31,511.29
2018,12,31,14,15,870.5,62.0,5.55,12.35,398.5,629.01,525.67
2018,12,31,14,30,852.0,60.0,5.4,12.2,368.0,645.37,540.68
2018,12,31,14,45,826.5,57.5,5.25,12.05,332.5,647.44,543.87
2018,12,31,15,0,801.0,55.0,5.1,11.9,297.0,645.43,542.6
2018,12,31,15,15,763.5,51.5,5.1,11.9,257.5,629.8,529.62
2018,12,31,15,30,726.0,48.0,5.1,11.9,218.0,610.14,512.38
2018,12,31,15,45,427.0,48.0,2.9,12.9,143.0,407.44,339.85
2018,12,31,16,0,128.0,48.0,0.7,13.9,68.0,170.57,137.93
2018,12,31,16,15,88.0,38.0,0.7,13.5,50.0,134.71,105.63
2018,12,31,16,30,48.0,28.0,0.7,13.1,32.0,82.34,48.34
2018,12,31,16,45,34.5,16.0,0.7,12.7,18.0,37.46,0.0
2018,12,31,17,0,21.0,4.0,0.7,12.3,4.0,0.0,0.0
2018,12,31,17,15,10.5,2.0,0.7,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
